Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,7,15,45.5,4.5,0.9,7.1,5.0,0.0,0.0
2018,1,1,7,30,91.0,9.0,0.9,7.6,10.0,79.62,0.0
2018,1,1,7,45,236.0,19.5,0.85,8.15,37.5,254.9,0.0
2018,1,1,8,0,381.0,30.0,0.8,8.7,65.0,422.4,315.48
2018,1,1,8,15,449.5,37.0,0.85,9.25,99.5,500.57,401.75
2018,1,1,8,30,518.0,44.0,0.9,9.8,134.0,580.91,469.56
2018,1,1,8,45,585.0,48.5,1.0,10.35,174.0,657.43,530.57
2018,1,1,9,0,652.0,53.0,1.1,10.9,214.0,725.98,582.9
2018,1,1,9,15,642.5,62.0,1.2,11.6,241.5,743.5,595.84
2018,1,1,9,30,633.0,71.0,1.3,12.3,269.0,749.8,600.17
2018,1,1,9,45,550.0,93.5,1.4,12.95,278.5,698.19,561.73
2018,1,1,10,0,467.0,116.0,1.5,13.6,288.0,634.64,514.06
2018,1,1,10,15,503.5,118.5,1.55,14.1,316.5,667.81,538.28
2018,1,1,10,30,540.0,121.0,1.6,14.6,345.0,698.53,559.37
2018,1,1,10,45,533.5,129.5,1.7,15.1,360.0,693.18,554.26
2018,1,1,11,0,527.0,138.0,1.8,15.6,375.0,685.5,547.82
2018,1,1,11,15,519.5,145.0,1.8,15.95,384.5,672.89,537.4
2018,1,1,11,30,512.0,152.0,1.8,16.3,394.0,658.25,525.08
2018,1,1,11,45,508.5,155.0,1.75,16.65,398.0,640.63,510.42
2018,1,1,12,0,505.0,158.0,1.7,17.0,402.0,621.18,494.45
2018,1,1,12,15,494.5,160.5,1.65,17.25,399.0,593.88,472.75
2018,1,1,12,30,484.0,163.0,1.6,17.5,396.0,565.47,450.2
2018,1,1,12,45,487.5,159.0,1.5,17.7,390.5,539.53,429.47
2018,1,1,13,0,491.0,155.0,1.4,17.9,385.0,511.91,407.23
2018,1,1,13,15,509.0,145.0,1.4,18.0,376.5,485.85,386.69
2018,1,1,13,30,527.0,135.0,1.4,18.1,368.0,457.06,363.45
2018,1,1,13,45,565.5,118.5,1.35,18.2,357.5,436.51,345.56
2018,1,1,14,0,604.0,102.0,1.3,18.3,347.0,404.83,318.13
2018,1,1,14,15,618.5,91.5,1.2,18.0,327.0,363.46,282.4
2018,1,1,14,30,633.0,81.0,1.1,17.7,307.0,319.69,243.55
2018,1,1,14,45,614.0,75.5,1.0,17.45,277.0,268.01,198.03
2018,1,1,15,0,595.0,70.0,0.9,17.2,247.0,217.99,153.57
2018,1,1,15,15,554.0,64.5,0.9,17.2,212.0,165.71,108.92
2018,1,1,15,30,513.0,59.0,0.9,17.2,177.0,118.16,70.84
2018,1,1,15,45,469.5,51.5,0.95,15.8,143.5,73.71,40.99
2018,1,1,16,0,426.0,44.0,1.0,14.4,110.0,36.13,25.98
2018,1,1,16,15,321.5,35.0,1.0,13.95,76.0,28.69,18.74
2018,1,1,16,30,217.0,26.0,1.0,13.5,42.0,21.35,7.86
2018,1,1,16,45,134.5,15.5,1.05,13.1,23.0,12.2,0.0
2018,1,1,17,0,52.0,5.0,1.1,12.7,4.0,0.0,0.0
2018,1,1,17,15,26.0,2.5,1.15,12.45,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,7,15,16.5,3.5,1.1,8.15,3.5,0.0,0.0
2018,1,2,7,30,33.0,7.0,1.2,8.6,7.0,31.79,0.0
2018,1,2,7,45,87.5,20.5,1.25,9.0,27.0,119.52,0.0
2018,1,2,8,0,142.0,34.0,1.3,9.4,47.0,223.13,168.24
2018,1,2,8,15,184.0,47.0,1.6,9.9,73.0,276.76,227.8
2018,1,2,8,30,226.0,60.0,1.9,10.4,99.0,333.15,279.03
2018,1,2,8,45,228.0,75.0,2.15,10.85,123.0,335.09,283.31
2018,1,2,9,0,230.0,90.0,2.4,11.3,147.0,357.39,302.71
2018,1,2,9,15,199.0,107.0,2.45,11.8,162.0,350.09,295.62
2018,1,2,9,30,168.0,124.0,2.5,12.3,177.0,319.65,269.52
2018,1,2,9,45,222.5,134.5,2.55,12.8,212.0,403.42,338.21
2018,1,2,10,0,277.0,145.0,2.6,13.3,247.0,465.5,387.71
2018,1,2,10,15,305.0,152.5,2.65,13.7,272.5,496.5,411.39
2018,1,2,10,30,333.0,160.0,2.7,14.1,298.0,526.09,433.75
2018,1,2,10,45,221.0,161.0,2.75,14.5,254.5,412.64,340.55
2018,1,2,11,0,109.0,162.0,2.8,14.9,211.0,280.15,230.78
2018,1,2,11,15,62.5,155.5,2.75,15.2,184.0,205.04,167.92
2018,1,2,11,30,16.0,149.0,2.7,15.5,157.0,138.95,111.5
2018,1,2,11,45,70.5,181.0,2.65,15.75,215.5,233.36,190.68
2018,1,2,12,0,125.0,213.0,2.6,16.0,274.0,329.22,268.29
2018,1,2,12,15,138.0,214.0,2.55,16.1,281.0,332.62,270.53
2018,1,2,12,30,151.0,215.0,2.5,16.2,288.0,334.77,272.09
2018,1,2,12,45,118.5,208.0,2.5,16.3,264.5,293.96,238.51
2018,1,2,13,0,86.0,201.0,2.5,16.4,241.0,242.1,196.11
2018,1,2,13,15,48.0,173.5,2.45,16.35,195.5,184.08,148.37
2018,1,2,13,30,10.0,146.0,2.4,16.3,150.0,123.39,97.98
2018,1,2,13,45,5.0,127.0,2.4,16.25,129.0,103.4,81.5
2018,1,2,14,0,0.0,108.0,2.4,16.2,108.0,84.55,65.85
2018,1,2,14,15,4.0,109.0,2.25,15.95,110.5,86.98,68.03
2018,1,2,14,30,8.0,110.0,2.1,15.7,113.0,88.88,69.67
2018,1,2,14,45,4.5,95.0,1.95,15.45,96.5,74.97,58.08
2018,1,2,15,0,1.0,80.0,1.8,15.2,80.0,61.79,47.08
2018,1,2,15,15,0.5,67.0,1.8,15.2,67.0,51.4,38.24
2018,1,2,15,30,0.0,54.0,1.8,15.2,54.0,41.28,29.56
2018,1,2,15,45,0.0,44.0,1.45,13.7,44.0,33.66,23.06
2018,1,2,16,0,0.0,34.0,1.1,12.2,34.0,25.98,17.35
2018,1,2,16,15,0.0,25.0,1.1,11.65,25.0,19.08,10.78
2018,1,2,16,30,0.0,16.0,1.1,11.1,16.0,12.19,2.55
2018,1,2,16,45,12.5,9.5,1.15,10.6,9.5,7.47,0.0
2018,1,2,17,0,25.0,3.0,1.2,10.1,3.0,0.0,0.0
2018,1,2,17,15,12.5,1.5,1.2,10.1,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,7,15,4.5,0.5,1.05,7.5,0.5,0.0,0.0
2018,1,3,7,30,9.0,1.0,1.0,7.8,1.0,7.95,0.0
2018,1,3,7,45,4.5,2.5,0.9,8.05,2.5,5.99,0.0
2018,1,3,8,0,0.0,4.0,0.8,8.3,4.0,3.02,0.0
2018,1,3,8,15,0.0,5.0,0.8,8.7,5.0,3.78,0.0
2018,1,3,8,30,0.0,6.0,0.8,9.1,6.0,4.54,0.0
2018,1,3,8,45,0.0,8.0,0.8,9.5,8.0,6.06,0.0
2018,1,3,9,0,0.0,10.0,0.8,9.9,10.0,7.58,0.99
2018,1,3,9,15,0.0,29.0,0.9,10.1,29.0,22.09,13.71
2018,1,3,9,30,0.0,48.0,1.0,10.3,48.0,36.7,26.42
2018,1,3,9,45,9.0,88.0,1.15,10.5,91.5,80.94,65.01
2018,1,3,10,0,18.0,128.0,1.3,10.7,135.0,131.61,108.32
2018,1,3,10,15,10.5,124.5,1.45,10.75,128.5,117.39,95.68
2018,1,3,10,30,3.0,121.0,1.6,10.8,122.0,104.42,84.22
2018,1,3,10,45,1.5,114.5,1.7,10.9,115.0,95.14,76.17
2018,1,3,11,0,0.0,108.0,1.8,11.0,108.0,86.69,68.82
2018,1,3,11,15,0.0,109.0,1.75,11.05,109.0,87.09,69.09
2018,1,3,11,30,0.0,110.0,1.7,11.1,110.0,87.6,69.45
2018,1,3,11,45,0.0,100.0,1.65,11.2,100.0,78.4,61.58
2018,1,3,12,0,0.0,90.0,1.6,11.3,90.0,69.64,54.11
2018,1,3,12,15,0.0,73.5,1.6,11.3,73.5,56.44,42.87
2018,1,3,12,30,0.0,57.0,1.6,11.3,57.0,43.69,31.98
2018,1,3,12,45,0.0,50.5,1.6,11.3,50.5,38.67,27.71
2018,1,3,13,0,0.0,44.0,1.6,11.3,44.0,33.67,23.42
2018,1,3,13,15,0.0,46.0,1.85,11.35,46.0,35.2,24.76
2018,1,3,13,30,0.0,48.0,2.1,11.4,48.0,36.73,26.09
2018,1,3,13,45,0.0,42.5,2.35,11.4,42.5,32.49,22.47
2018,1,3,14,0,0.0,37.0,2.6,11.4,37.0,28.26,18.84
2018,1,3,14,15,0.0,46.5,2.65,11.4,46.5,35.55,25.18
2018,1,3,14,30,0.0,56.0,2.7,11.4,56.0,42.87,31.54
2018,1,3,14,45,0.0,45.5,2.8,11.4,45.5,34.77,24.56
2018,1,3,15,0,0.0,35.0,2.9,11.4,35.0,26.7,17.56
2018,1,3,15,15,0.0,29.0,2.9,11.4,29.0,22.09,13.55
2018,1,3,15,30,0.0,23.0,2.9,11.4,23.0,17.5,9.51
2018,1,3,15,45,0.0,19.0,1.9,10.7,19.0,14.44,6.83
2018,1,3,16,0,0.0,15.0,0.9,10.0,15.0,11.39,4.54
2018,1,3,16,15,0.0,11.5,0.9,9.9,11.5,8.72,1.94
2018,1,3,16,30,0.0,8.0,0.9,9.8,8.0,6.06,0.0
2018,1,3,16,45,2.5,4.5,0.85,9.7,4.5,3.54,0.0
2018,1,3,17,0,5.0,1.0,0.8,9.6,1.0,0.79,0.0
2018,1,3,17,15,2.5,0.5,0.85,9.55,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,4,7,15,9.5,2.5,1.9,9.45,2.5,0.0,0.0
2018,1,4,7,30,19.0,5.0,2.1,9.9,5.0,19.04,0.0
2018,1,4,7,45,10.0,12.5,2.25,10.4,12.5,18.1,0.0
2018,1,4,8,0,1.0,20.0,2.4,10.9,20.0,16.11,6.79
2018,1,4,8,15,3.0,29.5,2.4,11.2,30.0,25.19,15.62
2018,1,4,8,30,5.0,39.0,2.4,11.5,40.0,34.38,23.95
2018,1,4,8,45,35.5,54.0,2.35,11.8,62.5,85.27,69.19
2018,1,4,9,0,66.0,69.0,2.3,12.1,85.0,148.12,124.08
2018,1,4,9,15,35.0,79.0,2.25,12.65,87.5,111.31,91.45
2018,1,4,9,30,4.0,89.0,2.2,13.2,90.0,79.39,62.7
2018,1,4,9,45,12.0,112.0,2.15,13.75,116.0,110.52,89.3
2018,1,4,10,0,20.0,135.0,2.1,14.3,142.0,141.78,115.5
2018,1,4,10,15,78.5,156.0,2.3,15.2,188.0,238.98,197.49
2018,1,4,10,30,137.0,177.0,2.5,16.1,234.0,338.87,278.62
2018,1,4,10,45,84.5,168.0,2.65,17.0,203.5,249.47,203.81
2018,1,4,11,0,32.0,159.0,2.8,17.9,173.0,184.44,148.46
2018,1,4,11,15,37.5,173.5,2.95,18.4,190.5,203.27,163.61
2018,1,4,11,30,43.0,188.0,3.1,18.9,208.0,221.61,178.06
2018,1,4,11,45,31.0,183.0,3.25,19.45,197.5,201.42,160.86
2018,1,4,12,0,19.0,178.0,3.4,20.0,187.0,167.09,132.38
2018,1,4,12,15,29.0,181.5,3.4,20.15,195.5,191.71,152.5
2018,1,4,12,30,39.0,185.0,3.4,20.3,204.0,200.15,159.39
2018,1,4,12,45,157.0,175.0,3.4,20.45,249.5,286.59,231.26
2018,1,4,13,0,275.0,165.0,3.4,20.6,295.0,361.5,291.64
2018,1,4,13,15,277.5,173.5,3.35,20.55,301.5,355.63,285.85
2018,1,4,13,30,280.0,182.0,3.3,20.5,308.0,348.31,279.04
2018,1,4,13,45,215.5,178.5,3.25,20.45,272.5,281.23,224.68
2018,1,4,14,0,151.0,175.0,3.2,20.4,237.0,232.46,184.82
2018,1,4,14,15,365.5,131.5,2.85,20.15,268.0,290.09,228.47
2018,1,4,14,30,580.0,88.0,2.5,19.9,299.0,310.27,237.95
2018,1,4,14,45,529.5,84.0,2.2,19.6,262.5,252.9,188.49
2018,1,4,15,0,479.0,80.0,1.9,19.3,226.0,200.9,143.88
2018,1,4,15,15,466.0,70.0,1.9,19.3,197.0,156.7,105.09
2018,1,4,15,30,453.0,60.0,1.9,19.3,168.0,114.04,69.6
2018,1,4,15,45,372.5,53.0,1.5,17.9,130.5,70.78,40.85
2018,1,4,16,0,292.0,46.0,1.1,16.5,93.0,35.69,25.45
2018,1,4,16,15,227.0,35.5,1.1,16.05,65.5,26.99,17.34
2018,1,4,16,30,162.0,25.0,1.1,15.6,38.0,19.03,7.98
2018,1,4,16,45,95.5,14.5,1.15,15.1,21.0,11.41,0.0
2018,1,4,17,0,29.0,4.0,1.2,14.6,4.0,3.15,0.0
2018,1,4,17,15,14.5,2.0,1.2,14.3,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,7,15,15.0,3.0,1.25,13.2,3.0,0.0,0.0
2018,1,5,7,30,30.0,6.0,1.3,13.6,6.0,28.55,0.0
2018,1,5,7,45,34.0,16.0,1.35,13.95,18.0,52.86,0.0
2018,1,5,8,0,38.0,26.0,1.4,14.3,30.0,74.85,52.53
2018,1,5,8,15,55.0,42.0,1.5,14.65,50.0,112.5,89.08
2018,1,5,8,30,72.0,58.0,1.6,15.0,70.0,148.69,121.26
2018,1,5,8,45,65.0,76.5,1.7,15.3,89.5,166.54,136.65
2018,1,5,9,0,58.0,95.0,1.8,15.6,109.0,164.28,135.03
2018,1,5,9,15,43.5,87.0,1.75,15.75,98.5,130.49,106.65
2018,1,5,9,30,29.0,79.0,1.7,15.9,88.0,102.32,82.52
2018,1,5,9,45,14.5,78.5,1.65,16.05,83.0,76.5,60.06
2018,1,5,10,0,0.0,78.0,1.6,16.2,78.0,60.96,46.16
2018,1,5,10,15,0.0,99.0,1.6,16.3,99.0,80.47,62.49
2018,1,5,10,30,0.0,120.0,1.6,16.4,120.0,100.39,78.97
2018,1,5,10,45,0.0,114.5,1.65,16.55,114.5,93.63,73.16
2018,1,5,11,0,0.0,109.0,1.7,16.7,109.0,87.57,68.01
2018,1,5,11,15,0.0,89.5,1.7,16.8,89.5,69.49,52.87
2018,1,5,11,30,0.0,70.0,1.7,16.9,70.0,53.73,39.65
2018,1,5,11,45,0.5,89.5,1.75,17.0,89.5,69.69,52.97
2018,1,5,12,0,1.0,109.0,1.8,17.1,109.0,86.93,67.26
2018,1,5,12,15,4.0,124.0,1.85,17.1,125.5,102.41,80.16
2018,1,5,12,30,7.0,139.0,1.9,17.1,142.0,117.79,92.92
2018,1,5,12,45,3.5,107.0,2.0,17.1,108.5,86.48,66.94
2018,1,5,13,0,0.0,75.0,2.1,17.1,75.0,57.6,42.85
2018,1,5,13,15,1.0,82.0,2.05,16.95,82.5,63.66,48.03
2018,1,5,13,30,2.0,89.0,2.0,16.8,90.0,69.96,53.39
2018,1,5,13,45,1.5,85.0,2.0,16.7,85.5,66.36,50.44
2018,1,5,14,0,1.0,81.0,2.0,16.6,81.0,62.84,47.56
2018,1,5,14,15,4.0,91.0,1.85,16.35,92.5,72.2,55.52
2018,1,5,14,30,7.0,101.0,1.7,16.1,104.0,81.14,63.07
2018,1,5,14,45,4.5,92.0,1.5,15.85,94.0,72.56,55.95
2018,1,5,15,0,2.0,83.0,1.3,15.6,84.0,64.37,49.16
2018,1,5,15,15,1.0,75.0,1.3,15.6,75.5,57.62,43.44
2018,1,5,15,30,0.0,67.0,1.3,15.6,67.0,50.99,37.76
2018,1,5,15,45,0.0,53.0,1.2,14.9,53.0,40.24,28.55
2018,1,5,16,0,0.0,39.0,1.1,14.2,39.0,29.76,20.57
2018,1,5,16,15,0.0,27.5,1.2,14.0,27.5,21.0,12.44
2018,1,5,16,30,0.0,16.0,1.3,13.8,16.0,12.18,3.4
2018,1,5,16,45,0.0,9.0,1.45,13.6,9.0,7.08,0.0
2018,1,5,17,0,0.0,2.0,1.6,13.4,2.0,1.57,0.0
2018,1,5,17,15,0.0,1.0,1.8,13.25,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,7,15,21.0,4.0,1.2,8.35,4.0,0.0,0.0
2018,1,6,7,30,42.0,8.0,1.3,8.9,8.0,39.64,0.0
2018,1,6,7,45,144.5,20.5,1.4,9.5,32.0,179.87,0.0
2018,1,6,8,0,247.0,33.0,1.5,10.1,56.0,310.63,235.08
2018,1,6,8,15,412.0,37.5,1.55,10.5,99.0,467.26,379.19
2018,1,6,8,30,577.0,42.0,1.6,10.9,142.0,620.98,503.5
2018,1,6,8,45,647.5,44.5,1.7,11.35,183.5,701.57,567.36
2018,1,6,9,0,718.0,47.0,1.8,11.8,225.0,781.14,628.05
2018,1,6,9,15,746.5,51.0,1.85,12.2,262.0,821.45,657.45
2018,1,6,9,30,775.0,55.0,1.9,12.6,299.0,859.3,684.11
2018,1,6,9,45,792.0,59.0,1.9,13.0,331.5,883.13,699.34
2018,1,6,10,0,809.0,63.0,1.9,13.4,364.0,903.73,711.9
2018,1,6,10,15,826.0,64.5,2.0,13.8,391.5,917.46,720.53
2018,1,6,10,30,843.0,66.0,2.1,14.2,419.0,927.6,726.6
2018,1,6,10,45,855.0,67.0,2.2,14.6,441.0,917.65,718.64
2018,1,6,11,0,867.0,68.0,2.3,15.0,463.0,915.08,716.11
2018,1,6,11,15,875.0,68.5,2.3,15.25,477.5,904.45,707.35
2018,1,6,11,30,883.0,69.0,2.3,15.5,492.0,890.22,696.29
2018,1,6,11,45,888.5,69.0,2.3,15.75,500.0,869.56,680.85
2018,1,6,12,0,894.0,69.0,2.3,16.0,508.0,845.45,663.14
2018,1,6,12,15,893.0,69.5,2.25,16.1,508.0,813.32,639.75
2018,1,6,12,30,892.0,70.0,2.2,16.2,508.0,778.31,614.36
2018,1,6,12,45,887.0,70.0,2.1,16.3,499.5,737.05,584.05
2018,1,6,13,0,882.0,70.0,2.0,16.4,491.0,693.57,551.55
2018,1,6,13,15,874.5,69.0,1.9,16.4,476.0,645.34,513.58
2018,1,6,13,30,867.0,68.0,1.8,16.4,461.0,595.56,473.62
2018,1,6,13,45,855.5,67.0,1.7,16.4,439.0,545.65,432.49
2018,1,6,14,0,844.0,66.0,1.6,16.4,417.0,490.87,386.6
2018,1,6,14,15,827.5,64.0,1.6,16.2,389.0,432.49,337.32
2018,1,6,14,30,811.0,62.0,1.6,16.0,361.0,374.54,286.84
2018,1,6,14,45,747.0,64.5,1.55,15.8,320.0,306.57,228.17
2018,1,6,15,0,683.0,67.0,1.5,15.6,279.0,243.53,173.46
2018,1,6,15,15,685.0,59.0,1.5,15.6,248.5,193.56,127.78
2018,1,6,15,30,687.0,51.0,1.5,15.6,218.0,141.74,83.23
2018,1,6,15,45,630.5,46.5,1.15,14.3,178.0,88.25,46.66
2018,1,6,16,0,574.0,42.0,0.8,13.0,138.0,41.74,31.23
2018,1,6,16,15,476.5,35.5,0.85,12.6,100.0,29.76,20.16
2018,1,6,16,30,379.0,29.0,0.9,12.2,62.0,24.28,12.97
2018,1,6,16,45,220.0,18.0,0.9,11.8,34.5,14.91,0.0
2018,1,6,17,0,61.0,7.0,0.9,11.4,7.0,5.51,0.0
2018,1,6,17,15,30.5,3.5,0.9,11.2,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,7,7,15,11.0,2.5,1.65,6.65,2.5,0.0,0.0
2018,1,7,7,30,22.0,5.0,1.6,6.8,5.0,21.39,0.0
2018,1,7,7,45,27.0,14.0,1.6,6.9,15.5,42.57,0.0
2018,1,7,8,0,32.0,23.0,1.6,7.0,26.0,62.61,44.57
2018,1,7,8,15,16.0,31.5,1.55,7.15,33.0,43.34,31.95
2018,1,7,8,30,0.0,40.0,1.5,7.3,40.0,30.73,21.01
2018,1,7,8,45,6.0,56.5,1.4,7.4,58.0,52.81,40.81
2018,1,7,9,0,12.0,73.0,1.3,7.5,76.0,74.86,60.48
2018,1,7,9,15,15.0,91.5,1.35,7.7,96.0,96.43,79.36
2018,1,7,9,30,18.0,110.0,1.4,7.9,116.0,117.8,97.82
2018,1,7,9,45,63.0,128.0,1.45,8.1,151.0,196.43,166.54
2018,1,7,10,0,108.0,146.0,1.5,8.3,186.0,280.44,237.57
2018,1,7,10,15,81.0,137.5,1.55,8.65,169.0,216.44,182.74
2018,1,7,10,30,54.0,129.0,1.6,9.0,152.0,175.94,147.52
2018,1,7,10,45,27.0,112.5,1.65,9.35,124.0,128.71,106.26
2018,1,7,11,0,0.0,96.0,1.7,9.7,96.0,75.5,59.53
2018,1,7,11,15,0.0,98.0,1.65,10.25,98.0,76.98,60.68
2018,1,7,11,30,0.0,100.0,1.6,10.8,100.0,78.51,61.79
2018,1,7,11,45,0.0,103.0,1.55,11.35,103.0,80.95,63.68
2018,1,7,12,0,0.0,106.0,1.5,11.9,106.0,83.4,65.59
2018,1,7,12,15,0.0,103.0,1.45,12.2,103.0,80.65,63.18
2018,1,7,12,30,0.0,100.0,1.4,12.5,100.0,77.99,60.87
2018,1,7,12,45,0.0,101.0,1.35,12.85,101.0,78.78,61.48
2018,1,7,13,0,0.0,102.0,1.3,13.2,102.0,79.58,62.1
2018,1,7,13,15,0.5,102.5,1.25,13.35,102.5,80.28,62.72
2018,1,7,13,30,1.0,103.0,1.2,13.5,103.0,80.94,63.3
2018,1,7,13,45,1.0,113.5,1.1,13.65,113.5,89.64,70.64
2018,1,7,14,0,1.0,124.0,1.0,13.8,124.0,98.3,77.93
2018,1,7,14,15,1.0,113.5,0.9,13.55,113.5,89.3,70.51
2018,1,7,14,30,1.0,103.0,0.8,13.3,103.0,80.49,63.23
2018,1,7,14,45,2.5,98.0,0.65,13.05,98.5,76.7,60.11
2018,1,7,15,0,4.0,93.0,0.5,12.8,94.0,72.7,56.73
2018,1,7,15,15,2.0,80.5,0.5,12.8,81.0,62.02,47.67
2018,1,7,15,30,0.0,68.0,0.5,12.8,68.0,51.77,38.91
2018,1,7,15,45,0.0,55.0,0.7,11.9,55.0,41.73,30.26
2018,1,7,16,0,0.0,42.0,0.9,11.0,42.0,31.93,22.87
2018,1,7,16,15,0.0,31.0,0.9,10.8,31.0,23.7,15.11
2018,1,7,16,30,0.0,20.0,0.9,10.6,20.0,15.25,6.38
2018,1,7,16,45,10.0,12.5,0.9,10.4,12.5,9.83,0.0
2018,1,7,17,0,20.0,5.0,0.9,10.2,5.0,3.93,0.0
2018,1,7,17,15,10.0,2.5,0.9,10.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,9.55,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.25,9.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,8,7,15,1.5,0.5,1.35,10.0,0.5,0.0,0.0
2018,1,8,7,30,3.0,1.0,1.5,10.2,1.0,3.17,0.0
2018,1,8,7,45,1.5,3.0,1.65,10.4,3.0,3.58,0.0
2018,1,8,8,0,0.0,5.0,1.8,10.6,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,1.95,10.8,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,2.1,11.0,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.0,2.25,11.25,8.0,6.06,0.0
2018,1,8,9,0,0.0,9.0,2.4,11.5,9.0,6.83,0.27
2018,1,8,9,15,0.0,11.0,2.55,11.7,11.0,8.35,1.61
2018,1,8,9,30,0.0,13.0,2.7,11.9,13.0,9.88,2.93
2018,1,8,9,45,0.0,15.5,2.85,12.1,15.5,11.79,4.58
2018,1,8,10,0,0.0,18.0,3.0,12.3,18.0,13.7,6.22
2018,1,8,10,15,0.0,23.5,3.0,12.45,23.5,17.91,9.84
2018,1,8,10,30,0.0,29.0,3.0,12.6,29.0,22.13,13.44
2018,1,8,10,45,0.0,34.0,2.95,12.7,34.0,25.97,16.71
2018,1,8,11,0,0.0,39.0,2.9,12.8,39.0,29.82,19.98
2018,1,8,11,15,0.0,38.0,2.85,12.9,38.0,29.06,19.29
2018,1,8,11,30,0.0,37.0,2.8,13.0,37.0,28.29,18.61
2018,1,8,11,45,0.0,45.0,2.7,13.1,45.0,34.45,23.85
2018,1,8,12,0,0.0,53.0,2.6,13.2,53.0,40.61,29.08
2018,1,8,12,15,0.0,46.5,2.45,13.3,46.5,35.6,24.8
2018,1,8,12,30,0.0,40.0,2.3,13.4,40.0,30.6,20.53
2018,1,8,12,45,0.0,40.5,2.15,13.5,40.5,30.99,20.86
2018,1,8,13,0,0.0,41.0,2.0,13.6,41.0,31.37,21.19
2018,1,8,13,15,0.0,39.5,1.8,13.6,39.5,30.21,20.23
2018,1,8,13,30,0.0,38.0,1.6,13.6,38.0,29.05,19.27
2018,1,8,13,45,0.0,30.0,1.4,13.65,30.0,22.9,14.03
2018,1,8,14,0,0.0,22.0,1.2,13.7,22.0,16.77,8.79
2018,1,8,14,15,0.0,26.0,1.15,13.55,26.0,19.82,11.45
2018,1,8,14,30,0.0,30.0,1.1,13.4,30.0,22.88,14.12
2018,1,8,14,45,0.0,33.5,1.0,13.3,33.5,25.55,16.46
2018,1,8,15,0,0.0,37.0,0.9,13.2,37.0,28.23,18.79
2018,1,8,15,15,0.0,25.0,0.9,13.2,25.0,19.03,10.83
2018,1,8,15,30,0.0,13.0,0.9,13.2,13.0,9.87,2.88
2018,1,8,15,45,8.0,26.5,0.95,12.8,28.0,21.46,12.54
2018,1,8,16,0,16.0,40.0,1.0,12.4,43.0,30.94,21.89
2018,1,8,16,15,9.0,28.0,1.0,12.3,29.5,21.84,13.43
2018,1,8,16,30,2.0,16.0,1.0,12.2,16.0,12.18,4.07
2018,1,8,16,45,1.0,9.0,1.0,12.1,9.0,6.84,0.0
2018,1,8,17,0,0.0,2.0,1.0,12.0,2.0,1.57,0.0
2018,1,8,17,15,0.0,1.0,1.0,12.05,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,9,7,15,7.0,1.5,0.9,12.05,1.5,0.0,0.0
2018,1,9,7,30,14.0,3.0,1.0,12.4,3.0,13.45,0.0
2018,1,9,7,45,7.0,9.5,1.1,12.75,9.5,13.23,0.0
2018,1,9,8,0,0.0,16.0,1.2,13.1,16.0,12.17,3.74
2018,1,9,8,15,0.0,23.0,1.25,13.4,23.0,17.52,8.98
2018,1,9,8,30,0.0,30.0,1.3,13.7,30.0,22.88,13.79
2018,1,9,8,45,0.0,41.0,1.35,14.0,41.0,31.34,21.17
2018,1,9,9,0,0.0,52.0,1.4,14.3,52.0,39.81,28.52
2018,1,9,9,15,4.0,79.5,1.3,14.5,81.0,71.15,55.45
2018,1,9,9,30,8.0,107.0,1.2,14.7,110.0,104.08,83.34
2018,1,9,9,45,41.5,131.0,1.1,14.85,146.5,179.41,147.24
2018,1,9,10,0,75.0,155.0,1.0,15.0,183.0,239.96,197.2
2018,1,9,10,15,111.0,169.0,0.8,15.0,214.0,309.11,252.49
2018,1,9,10,30,147.0,183.0,0.6,15.0,245.0,356.37,288.92
2018,1,9,10,45,130.0,192.0,0.45,15.0,249.0,344.88,277.75
2018,1,9,11,0,113.0,201.0,0.3,15.0,253.0,333.4,267.13
2018,1,9,11,15,75.5,195.5,0.4,15.0,230.5,264.41,212.56
2018,1,9,11,30,38.0,190.0,0.5,15.0,208.0,218.84,175.64
2018,1,9,11,45,32.0,189.5,0.65,15.0,205.0,209.14,168.06
2018,1,9,12,0,26.0,189.0,0.8,15.0,202.0,183.56,147.41
2018,1,9,12,15,13.5,151.5,0.95,15.0,158.0,135.12,107.72
2018,1,9,12,30,1.0,114.0,1.1,15.0,114.0,90.77,70.82
2018,1,9,12,45,0.5,103.5,1.25,15.0,103.5,81.22,62.97
2018,1,9,13,0,0.0,93.0,1.4,15.0,93.0,72.01,55.29
2018,1,9,13,15,0.0,91.5,1.45,14.95,91.5,70.77,54.33
2018,1,9,13,30,0.0,90.0,1.5,14.9,90.0,69.56,53.38
2018,1,9,13,45,12.5,88.5,1.55,14.85,94.0,75.16,58.32
2018,1,9,14,0,25.0,87.0,1.6,14.8,98.0,83.21,65.15
2018,1,9,14,15,17.0,70.0,1.5,14.7,77.0,63.7,48.62
2018,1,9,14,30,9.0,53.0,1.4,14.6,56.0,43.98,31.91
2018,1,9,14,45,40.5,51.0,1.3,14.45,64.0,56.57,41.9
2018,1,9,15,0,72.0,49.0,1.2,14.3,72.0,60.11,43.49
2018,1,9,15,15,138.0,43.5,1.2,14.3,80.5,68.19,47.0
2018,1,9,15,30,204.0,38.0,1.2,14.3,89.0,62.01,38.25
2018,1,9,15,45,254.0,43.0,0.95,13.8,95.0,54.82,31.76
2018,1,9,16,0,304.0,48.0,0.7,13.3,101.0,40.04,26.09
2018,1,9,16,15,196.0,35.0,0.7,13.05,65.5,26.49,17.47
2018,1,9,16,30,88.0,22.0,0.7,12.8,30.0,16.97,8.08
2018,1,9,16,45,56.5,15.0,0.7,12.55,19.0,11.55,0.0
2018,1,9,17,0,25.0,8.0,0.7,12.3,8.0,6.29,0.0
2018,1,9,17,15,12.5,4.0,0.75,12.1,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,10,7,15,15.5,4.0,1.85,9.05,4.0,0.0,0.0
2018,1,10,7,30,31.0,8.0,1.9,9.4,8.0,30.85,0.0
2018,1,10,7,45,65.0,21.5,1.9,9.7,26.0,103.1,0.0
2018,1,10,8,0,99.0,35.0,1.9,10.0,44.0,166.7,126.37
2018,1,10,8,15,137.5,49.5,1.95,10.25,69.5,218.73,180.49
2018,1,10,8,30,176.0,64.0,2.0,10.5,95.0,272.62,229.21
2018,1,10,8,45,198.0,79.5,2.1,10.75,122.5,314.12,265.71
2018,1,10,9,0,220.0,95.0,2.2,11.0,150.0,355.43,300.95
2018,1,10,9,15,199.0,111.0,2.25,11.2,167.0,355.76,300.57
2018,1,10,9,30,178.0,127.0,2.3,11.4,184.0,333.15,281.49
2018,1,10,9,45,184.0,140.5,2.3,11.55,205.0,352.71,297.19
2018,1,10,10,0,190.0,154.0,2.3,11.7,226.0,371.58,311.83
2018,1,10,10,15,217.5,165.0,2.35,11.8,253.0,429.33,357.87
2018,1,10,10,30,245.0,176.0,2.4,11.9,280.0,463.75,384.86
2018,1,10,10,45,253.0,183.5,2.4,12.0,296.0,473.32,391.55
2018,1,10,11,0,261.0,191.0,2.4,12.1,312.0,481.63,397.37
2018,1,10,11,15,204.5,197.5,2.4,12.15,294.0,406.34,335.99
2018,1,10,11,30,148.0,204.0,2.4,12.2,276.0,354.53,292.73
2018,1,10,11,45,89.5,183.5,2.4,12.3,227.0,252.38,208.45
2018,1,10,12,0,31.0,163.0,2.4,12.4,178.0,175.66,143.43
2018,1,10,12,15,15.5,128.5,2.35,12.45,136.0,115.58,92.96
2018,1,10,12,30,0.0,94.0,2.3,12.5,94.0,72.85,56.48
2018,1,10,12,45,1.0,101.0,2.25,12.55,101.5,79.45,62.15
2018,1,10,13,0,2.0,108.0,2.2,12.6,109.0,85.97,67.69
2018,1,10,13,15,3.0,104.0,2.15,12.7,105.5,83.09,65.29
2018,1,10,13,30,4.0,100.0,2.1,12.8,102.0,80.18,62.88
2018,1,10,13,45,17.0,108.0,2.05,12.85,115.5,98.91,78.9
2018,1,10,14,0,30.0,116.0,2.0,12.9,129.0,110.92,89.0
2018,1,10,14,15,129.0,110.5,1.9,12.9,160.0,154.16,124.64
2018,1,10,14,30,228.0,105.0,1.8,12.9,191.0,184.17,147.05
2018,1,10,14,45,258.5,91.5,1.7,12.95,181.0,172.91,134.78
2018,1,10,15,0,289.0,78.0,1.6,13.0,171.0,149.99,112.23
2018,1,10,15,15,337.0,72.5,1.6,13.0,168.0,134.01,94.56
2018,1,10,15,30,385.0,67.0,1.6,13.0,165.0,111.99,72.66
2018,1,10,15,45,339.0,58.5,1.2,12.55,133.5,74.02,44.93
2018,1,10,16,0,293.0,50.0,0.8,12.1,102.0,41.77,27.49
2018,1,10,16,15,227.5,39.0,0.8,11.9,73.0,29.52,20.25
2018,1,10,16,30,162.0,28.0,0.8,11.7,44.0,21.24,11.81
2018,1,10,16,45,100.0,17.5,0.8,11.5,26.0,13.31,0.0
2018,1,10,17,0,38.0,7.0,0.8,11.3,8.0,5.51,0.0
2018,1,10,17,15,19.0,3.5,0.8,11.25,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,11,7,15,9.0,3.0,0.5,11.25,3.0,0.0,0.0
2018,1,11,7,30,18.0,6.0,0.6,11.4,6.0,18.97,0.0
2018,1,11,7,45,34.0,18.0,0.7,11.6,20.5,57.15,0.0
2018,1,11,8,0,50.0,30.0,0.8,11.8,35.0,93.62,68.73
2018,1,11,8,15,79.0,43.5,0.95,12.15,55.5,135.62,109.9
2018,1,11,8,30,108.0,57.0,1.1,12.5,76.0,178.31,148.2
2018,1,11,8,45,166.5,75.5,1.25,12.85,113.5,277.5,232.4
2018,1,11,9,0,225.0,94.0,1.4,13.2,151.0,358.32,299.68
2018,1,11,9,15,159.5,93.5,1.45,13.5,137.0,290.29,242.88
2018,1,11,9,30,94.0,93.0,1.5,13.8,123.0,201.24,168.07
2018,1,11,9,45,49.0,104.5,1.6,14.1,120.5,150.3,123.94
2018,1,11,10,0,4.0,116.0,1.7,14.4,118.0,103.48,82.46
2018,1,11,10,15,3.0,125.0,1.6,14.8,126.5,109.88,87.59
2018,1,11,10,30,2.0,134.0,1.5,15.2,135.0,116.38,92.64
2018,1,11,10,45,29.0,159.5,1.45,15.55,173.0,184.93,149.99
2018,1,11,11,0,56.0,185.0,1.4,15.9,211.0,237.92,193.18
2018,1,11,11,15,138.5,199.0,1.3,16.2,266.0,347.22,281.59
2018,1,11,11,30,221.0,213.0,1.2,16.5,321.0,431.34,347.04
2018,1,11,11,45,183.0,217.0,1.05,16.75,307.5,392.69,314.41
2018,1,11,12,0,145.0,221.0,0.9,17.0,294.0,355.59,283.9
2018,1,11,12,15,110.5,217.0,0.95,17.15,272.5,314.12,250.92
2018,1,11,12,30,76.0,213.0,1.0,17.3,251.0,258.5,206.61
2018,1,11,12,45,105.5,210.5,1.05,17.45,262.5,272.07,218.19
2018,1,11,13,0,135.0,208.0,1.1,17.6,274.0,297.42,238.29
2018,1,11,13,15,208.0,198.5,1.2,17.55,297.0,325.43,261.23
2018,1,11,13,30,281.0,189.0,1.3,17.5,320.0,358.78,287.34
2018,1,11,13,45,394.5,160.0,1.4,17.45,334.5,386.26,308.3
2018,1,11,14,0,508.0,131.0,1.5,17.4,349.0,389.55,309.12
2018,1,11,14,15,640.0,98.5,1.45,17.25,355.0,390.97,306.16
2018,1,11,14,30,772.0,66.0,1.4,17.1,361.0,370.6,283.73
2018,1,11,14,45,751.0,63.0,1.35,16.9,329.0,312.89,232.65
2018,1,11,15,0,730.0,60.0,1.3,16.7,297.0,256.76,182.36
2018,1,11,15,15,636.5,61.5,1.3,16.7,250.0,189.82,126.57
