Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,22,7,15,32.5,4.0,1.8,10.7,5.0,0.0,0.0
2018,1,22,7,30,65.0,8.0,1.9,11.1,10.0,57.57,0.0
2018,1,22,7,45,162.0,19.0,2.0,11.45,34.5,201.54,95.38
2018,1,22,8,0,259.0,30.0,2.1,11.8,59.0,315.31,252.33
2018,1,22,8,15,329.5,35.5,2.1,12.1,89.0,389.89,321.9
2018,1,22,8,30,400.0,41.0,2.1,12.4,119.0,467.87,388.21
2018,1,22,8,45,277.5,36.5,2.15,12.7,96.5,349.46,294.44
2018,1,22,9,0,155.0,32.0,2.2,13.0,74.0,211.23,179.69
2018,1,22,9,15,77.5,30.5,2.2,13.25,51.5,117.28,98.45
2018,1,22,9,30,0.0,29.0,2.2,13.5,29.0,22.1,13.41
2018,1,22,9,45,0.0,31.0,2.2,13.75,31.0,23.65,14.73
2018,1,22,10,0,0.0,33.0,2.2,14.0,33.0,25.19,16.0
2018,1,22,10,15,0.0,46.0,2.25,14.2,46.0,35.18,24.49
2018,1,22,10,30,0.0,59.0,2.3,14.4,59.0,45.21,32.95
2018,1,22,10,45,0.0,84.0,2.35,14.6,84.0,64.66,49.29
2018,1,22,11,0,0.0,109.0,2.4,14.8,109.0,86.61,67.59
2018,1,22,11,15,9.0,131.5,2.35,14.9,136.0,115.28,91.77
2018,1,22,11,30,18.0,154.0,2.3,15.0,163.0,143.85,115.59
2018,1,22,11,45,25.0,164.5,2.3,15.15,177.5,172.9,139.46
2018,1,22,12,0,32.0,175.0,2.3,15.3,192.0,187.54,151.39
2018,1,22,12,15,26.5,182.0,2.2,15.3,196.0,187.45,150.92
2018,1,22,12,30,21.0,189.0,2.1,15.3,200.0,173.59,139.32
2018,1,22,12,45,25.5,195.5,2.0,15.35,209.0,181.34,145.7
2018,1,22,13,0,30.0,202.0,1.9,15.4,218.0,201.73,162.24
2018,1,22,13,15,23.0,193.0,1.8,15.3,205.0,173.4,139.03
2018,1,22,13,30,16.0,184.0,1.7,15.2,192.0,159.13,127.37
2018,1,22,13,45,12.5,171.0,1.6,15.15,177.0,144.28,115.23
2018,1,22,14,0,9.0,158.0,1.5,15.1,162.0,130.12,103.65
2018,1,22,14,15,115.0,134.0,1.4,14.9,182.5,170.16,136.65
2018,1,22,14,30,221.0,110.0,1.3,14.7,203.0,188.98,150.03
2018,1,22,14,45,441.5,95.0,1.2,14.55,261.0,242.07,186.58
2018,1,22,15,0,662.0,80.0,1.1,14.4,319.0,264.87,193.87
2018,1,22,15,15,566.5,77.0,1.1,14.4,266.0,196.67,136.77
2018,1,22,15,30,471.0,74.0,1.1,14.4,213.0,139.78,91.59
2018,1,22,15,45,463.5,70.0,0.9,13.6,189.5,102.09,62.61
2018,1,22,16,0,456.0,66.0,0.7,12.8,166.0,65.33,42.47
2018,1,22,16,15,346.5,56.5,0.75,12.35,122.5,42.69,32.33
2018,1,22,16,30,237.0,47.0,0.8,11.9,79.0,35.22,25.19
2018,1,22,16,45,180.5,34.0,0.85,11.5,53.0,25.61,15.07
2018,1,22,17,0,124.0,21.0,0.9,11.1,27.0,15.9,0.0
2018,1,22,17,15,62.0,10.5,0.95,10.9,13.5,8.26,0.0
2018,1,22,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,23,7,15,35.5,6.5,0.9,6.75,7.5,0.0,0.0
2018,1,23,7,30,71.0,13.0,0.9,7.0,15.0,66.24,0.0
2018,1,23,7,45,148.0,27.0,0.95,7.2,40.5,201.76,105.37
2018,1,23,8,0,225.0,41.0,1.0,7.4,66.0,299.95,242.81
2018,1,23,8,15,348.0,50.5,1.0,7.75,109.5,422.95,350.71
2018,1,23,8,30,471.0,60.0,1.0,8.1,153.0,557.81,459.77
2018,1,23,8,45,472.0,70.5,1.0,8.45,182.0,581.8,479.37
2018,1,23,9,0,473.0,81.0,1.0,8.8,211.0,596.72,491.41
2018,1,23,9,15,499.0,91.0,1.0,9.5,246.5,639.27,522.65
2018,1,23,9,30,525.0,101.0,1.0,10.2,282.0,688.51,557.23
2018,1,23,9,45,662.0,87.5,1.0,10.9,340.0,810.01,642.47
2018,1,23,10,0,799.0,74.0,1.0,11.6,398.0,920.12,714.81
2018,1,23,10,15,802.0,79.0,1.05,12.0,424.5,926.11,715.97
2018,1,23,10,30,805.0,84.0,1.1,12.4,451.0,928.5,716.25
2018,1,23,10,45,784.5,90.5,1.2,12.85,463.0,906.21,700.5
2018,1,23,11,0,764.0,97.0,1.3,13.3,475.0,880.81,682.85
2018,1,23,11,15,751.0,105.0,1.25,13.55,486.5,868.23,672.41
2018,1,23,11,30,738.0,113.0,1.2,13.8,498.0,846.2,655.43
2018,1,23,11,45,622.5,145.5,1.2,14.1,474.0,756.45,591.71
2018,1,23,12,0,507.0,178.0,1.2,14.4,450.0,660.13,520.84
2018,1,23,12,15,581.5,159.5,1.1,14.5,472.0,680.58,536.36
2018,1,23,12,30,656.0,141.0,1.0,14.6,494.0,703.87,551.85
2018,1,23,12,45,594.0,152.5,0.9,14.75,469.5,637.46,500.64
2018,1,23,13,0,532.0,164.0,0.8,14.9,445.0,566.87,447.03
2018,1,23,13,15,504.0,165.5,0.75,14.95,426.0,520.38,411.53
2018,1,23,13,30,476.0,167.0,0.7,15.0,407.0,474.93,376.02
2018,1,23,13,45,560.0,141.0,0.65,15.0,412.0,468.4,370.14
2018,1,23,14,0,644.0,115.0,0.6,15.0,417.0,459.28,360.49
2018,1,23,14,15,677.5,99.5,0.6,14.95,400.5,419.77,327.03
2018,1,23,14,30,711.0,84.0,0.6,14.9,384.0,375.52,288.52
2018,1,23,14,45,701.5,78.0,0.55,14.8,354.5,320.92,240.85
2018,1,23,15,0,692.0,72.0,0.5,14.7,325.0,266.73,192.59
2018,1,23,15,15,610.5,75.5,0.5,14.7,281.0,205.55,141.39
2018,1,23,15,30,529.0,79.0,0.5,14.7,237.0,153.45,99.84
2018,1,23,15,45,506.0,69.0,0.45,14.15,202.0,105.65,63.55
2018,1,23,16,0,483.0,59.0,0.4,13.6,167.0,60.86,37.91
2018,1,23,16,15,423.0,51.0,0.35,13.35,130.5,41.36,31.09
2018,1,23,16,30,363.0,43.0,0.3,13.1,94.0,35.14,25.1
2018,1,23,16,45,269.0,32.5,0.25,12.85,62.5,26.65,16.18
2018,1,23,17,0,175.0,22.0,0.2,12.6,31.0,16.76,0.0
2018,1,23,17,15,87.5,11.0,0.25,12.35,15.5,8.65,0.0
2018,1,23,17,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,24,7,15,6.0,4.0,1.05,6.9,4.0,0.0,0.0
2018,1,24,7,30,12.0,8.0,1.1,7.3,8.0,15.76,0.0
2018,1,24,7,45,6.0,21.5,1.15,7.75,21.5,23.38,8.14
2018,1,24,8,0,0.0,35.0,1.2,8.2,35.0,32.34,21.26
2018,1,24,8,15,1.0,51.5,1.4,8.55,51.5,50.13,37.37
2018,1,24,8,30,2.0,68.0,1.6,8.9,68.0,66.91,52.34
2018,1,24,8,45,4.0,78.0,1.75,9.3,79.0,75.14,59.81
2018,1,24,9,0,6.0,88.0,1.9,9.7,90.0,84.23,67.82
2018,1,24,9,15,7.0,97.5,1.95,10.0,100.0,92.24,74.71
2018,1,24,9,30,8.0,107.0,2.0,10.3,110.0,100.59,81.76
2018,1,24,9,45,22.0,132.0,2.1,10.6,141.0,139.66,115.43
2018,1,24,10,0,36.0,157.0,2.2,10.9,172.0,198.35,164.85
2018,1,24,10,15,47.0,170.0,2.35,11.35,191.0,220.93,183.35
2018,1,24,10,30,58.0,183.0,2.5,11.8,210.0,243.26,201.54
2018,1,24,10,45,54.5,195.0,2.65,12.25,221.0,249.77,205.99
2018,1,24,11,0,51.0,207.0,2.8,12.7,232.0,256.14,210.37
2018,1,24,11,15,46.5,210.5,2.95,13.05,234.0,251.1,205.58
2018,1,24,11,30,42.0,214.0,3.1,13.4,236.0,246.41,201.15
2018,1,24,11,45,32.0,208.5,3.3,13.7,225.5,226.86,184.55
2018,1,24,12,0,22.0,203.0,3.5,14.0,215.0,191.37,154.96
2018,1,24,12,15,16.0,194.0,3.7,14.1,202.5,175.61,141.78
2018,1,24,12,30,10.0,185.0,3.9,14.2,190.0,160.75,129.31
2018,1,24,12,45,6.0,165.5,4.05,14.3,168.5,138.76,111.01
2018,1,24,13,0,2.0,146.0,4.2,14.4,147.0,117.96,93.67
2018,1,24,13,15,1.0,128.0,4.15,14.2,128.5,101.51,80.07
2018,1,24,13,30,0.0,110.0,4.1,14.0,110.0,85.69,66.94
2018,1,24,13,45,0.0,87.0,4.1,13.8,87.0,66.97,51.3
2018,1,24,14,0,0.0,64.0,4.1,13.6,64.0,49.09,36.26
2018,1,24,14,15,4.5,70.0,3.9,13.35,72.0,55.78,42.07
2018,1,24,14,30,9.0,76.0,3.7,13.1,80.0,61.98,47.38
2018,1,24,14,45,11.5,74.5,3.55,12.85,79.0,61.14,46.65
2018,1,24,15,0,14.0,73.0,3.4,12.6,78.0,61.66,47.03
2018,1,24,15,15,37.5,80.0,3.4,12.6,91.5,70.99,54.0
2018,1,24,15,30,61.0,87.0,3.4,12.6,105.0,76.77,57.69
2018,1,24,15,45,80.5,86.0,3.3,12.25,106.5,73.32,54.19
2018,1,24,16,0,100.0,85.0,3.2,11.9,108.0,64.55,48.05
2018,1,24,16,15,81.0,68.0,3.35,11.6,84.0,49.15,38.22
2018,1,24,16,30,62.0,51.0,3.5,11.3,60.0,37.37,27.23
2018,1,24,16,45,47.0,34.5,3.7,11.05,40.0,25.72,15.73
2018,1,24,17,0,32.0,18.0,3.9,10.8,20.0,13.84,0.0
2018,1,24,17,15,16.0,9.0,3.85,10.4,10.0,7.08,0.0
2018,1,24,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,7,15,30.0,7.5,1.2,7.2,8.5,0.0,0.0
2018,1,25,7,30,60.0,15.0,1.3,7.7,17.0,59.13,0.0
2018,1,25,7,45,166.0,30.0,1.35,8.2,47.0,224.24,133.99
2018,1,25,8,0,272.0,45.0,1.4,8.7,77.0,346.29,281.2
2018,1,25,8,15,378.0,53.5,1.65,9.0,118.5,453.85,376.43
2018,1,25,8,30,484.0,62.0,1.9,9.3,160.0,572.33,474.64
2018,1,25,8,45,481.5,73.0,2.1,9.6,189.0,593.98,494.11
2018,1,25,9,0,479.0,84.0,2.3,9.9,218.0,606.96,505.86
2018,1,25,9,15,587.5,81.5,2.45,10.2,270.5,723.01,595.67
2018,1,25,9,30,696.0,79.0,2.6,10.5,323.0,830.99,675.47
2018,1,25,9,45,745.0,77.0,2.7,10.8,362.0,871.58,703.42
2018,1,25,10,0,794.0,75.0,2.8,11.1,401.0,917.96,735.62
2018,1,25,10,15,810.5,77.5,2.85,11.4,431.5,934.25,745.29
2018,1,25,10,30,827.0,80.0,2.9,11.7,462.0,946.89,752.59
2018,1,25,10,45,625.0,104.5,2.95,12.0,401.5,776.71,627.11
2018,1,25,11,0,423.0,129.0,3.0,12.3,341.0,587.61,483.53
2018,1,25,11,15,314.0,154.5,3.05,12.45,314.5,504.43,416.1
2018,1,25,11,30,205.0,180.0,3.1,12.6,288.0,398.59,329.26
2018,1,25,11,45,264.0,198.5,3.15,12.75,340.0,463.62,381.9
2018,1,25,12,0,323.0,217.0,3.2,12.9,392.0,523.59,428.81
2018,1,25,12,15,376.0,203.0,3.3,12.95,407.5,537.0,439.94
2018,1,25,12,30,429.0,189.0,3.4,13.0,423.0,565.46,462.31
2018,1,25,12,45,391.5,153.0,3.45,13.0,364.5,477.62,393.32
2018,1,25,13,0,354.0,117.0,3.5,13.0,306.0,391.28,324.66
2018,1,25,13,15,177.0,84.0,3.5,12.95,178.5,217.16,180.2
2018,1,25,13,30,0.0,51.0,3.5,12.9,51.0,39.08,27.68
2018,1,25,13,45,40.0,84.5,3.55,12.8,103.5,91.52,72.88
2018,1,25,14,0,80.0,118.0,3.6,12.7,156.0,146.06,118.78
2018,1,25,14,15,216.0,140.5,3.45,12.5,235.0,230.18,187.84
2018,1,25,14,30,352.0,163.0,3.3,12.3,314.0,288.99,232.65
2018,1,25,14,45,403.5,140.5,3.15,12.05,301.0,269.28,212.47
2018,1,25,15,0,455.0,118.0,3.0,11.8,288.0,235.82,179.88
2018,1,25,15,15,552.5,95.5,3.0,11.8,280.0,210.44,151.25
2018,1,25,15,30,650.0,73.0,3.0,11.8,272.0,168.53,109.15
2018,1,25,15,45,605.0,68.0,2.4,11.1,232.0,115.03,68.45
2018,1,25,16,0,560.0,63.0,1.8,10.4,192.0,67.13,42.16
2018,1,25,16,15,490.5,55.5,1.7,9.85,151.0,45.4,35.19
2018,1,25,16,30,421.0,48.0,1.6,9.3,110.0,39.52,29.46
2018,1,25,16,45,308.0,37.0,1.5,8.8,74.0,30.52,20.22
2018,1,25,17,0,195.0,26.0,1.4,8.3,38.0,19.75,0.28
2018,1,25,17,15,100.5,13.5,1.4,8.15,19.5,10.62,0.0
2018,1,25,17,30,6.0,1.0,1.4,8.0,1.0,0.0,0.0
2018,1,25,17,45,3.0,0.5,1.4,7.85,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,7,15,28.0,6.5,0.95,6.0,7.5,0.0,0.0
2018,1,26,7,30,56.0,13.0,1.0,6.4,15.0,54.41,0.0
2018,1,26,7,45,82.5,28.0,1.05,6.8,35.5,134.12,83.13
2018,1,26,8,0,109.0,43.0,1.1,7.2,56.0,182.04,148.55
2018,1,26,8,15,144.5,58.5,1.1,7.45,83.5,233.87,196.85
2018,1,26,8,30,180.0,74.0,1.1,7.7,111.0,287.14,243.96
2018,1,26,8,45,346.5,75.5,1.15,7.95,166.5,465.48,393.18
2018,1,26,9,0,513.0,77.0,1.2,8.2,222.0,638.68,527.8
2018,1,26,9,15,553.5,84.5,1.2,8.7,262.0,693.98,566.8
2018,1,26,9,30,594.0,92.0,1.2,9.2,302.0,747.72,604.44
2018,1,26,9,45,709.0,81.0,1.25,9.7,356.5,849.4,675.84
2018,1,26,10,0,824.0,70.0,1.3,10.2,411.0,941.95,737.69
2018,1,26,10,15,841.5,71.5,1.35,10.55,441.5,957.9,746.02
2018,1,26,10,30,859.0,73.0,1.4,10.9,472.0,970.13,752.85
2018,1,26,10,45,871.5,73.0,1.4,11.3,495.5,960.08,743.62
2018,1,26,11,0,884.0,73.0,1.4,11.7,519.0,957.88,740.22
2018,1,26,11,15,890.0,73.5,1.4,11.85,535.0,946.32,731.15
2018,1,26,11,30,896.0,74.0,1.4,12.0,551.0,931.07,719.84
2018,1,26,11,45,900.5,74.5,1.35,12.2,560.5,910.77,704.38
2018,1,26,12,0,905.0,75.0,1.3,12.4,570.0,886.88,686.66
2018,1,26,12,15,817.5,99.0,1.3,12.4,547.0,818.7,639.39
2018,1,26,12,30,730.0,123.0,1.3,12.4,524.0,746.43,588.92
2018,1,26,12,45,640.0,145.5,1.3,12.45,494.0,667.85,530.92
2018,1,26,13,0,550.0,168.0,1.3,12.5,464.0,585.46,468.49
2018,1,26,13,15,516.5,171.5,1.3,12.35,444.0,536.16,430.9
2018,1,26,13,30,483.0,175.0,1.3,12.2,424.0,488.24,393.36
2018,1,26,13,45,511.5,160.5,1.25,12.1,415.0,460.85,371.2
2018,1,26,14,0,540.0,146.0,1.2,12.0,406.0,429.71,345.04
2018,1,26,14,15,497.0,146.0,1.15,11.8,374.5,374.86,299.61
2018,1,26,14,30,454.0,146.0,1.1,11.6,343.0,323.75,256.63
2018,1,26,14,45,435.0,136.5,1.0,11.4,313.5,277.07,216.2
2018,1,26,15,0,416.0,127.0,0.9,11.2,284.0,232.36,176.88
2018,1,26,15,15,368.0,119.0,0.9,11.2,247.0,184.46,136.17
2018,1,26,15,30,320.0,111.0,0.9,11.2,210.0,139.76,99.4
2018,1,26,15,45,257.0,100.0,0.8,10.45,172.0,101.13,70.87
2018,1,26,16,0,194.0,89.0,0.7,9.7,134.0,70.4,51.69
2018,1,26,16,15,164.5,72.5,0.75,9.4,105.0,52.3,41.5
2018,1,26,16,30,135.0,56.0,0.8,9.1,76.0,40.86,30.77
2018,1,26,16,45,103.5,39.5,0.85,8.8,52.0,29.19,19.33
2018,1,26,17,0,72.0,23.0,0.9,8.5,28.0,17.31,1.76
2018,1,26,17,15,45.5,13.0,0.95,8.35,15.0,10.23,0.0
2018,1,26,17,30,19.0,3.0,1.0,8.2,2.0,0.0,0.0
2018,1,26,17,45,9.5,1.5,1.0,8.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,27,7,15,46.5,7.5,0.7,5.8,9.0,0.0,0.0
2018,1,27,7,30,93.0,15.0,0.7,6.3,18.0,85.18,0.0
2018,1,27,7,45,97.5,29.0,0.7,6.75,36.5,149.2,97.19
2018,1,27,8,0,102.0,43.0,0.7,7.2,55.0,174.94,142.64
2018,1,27,8,15,202.0,55.5,0.7,7.75,93.0,278.36,234.41
2018,1,27,8,30,302.0,68.0,0.7,8.3,131.0,410.44,344.29
2018,1,27,8,45,357.0,78.5,0.75,8.85,169.0,479.69,399.7
2018,1,27,9,0,412.0,89.0,0.8,9.4,207.0,550.05,454.2
2018,1,27,9,15,499.0,89.5,1.0,10.25,253.0,647.12,527.66
2018,1,27,9,30,586.0,90.0,1.2,11.1,299.0,737.91,593.66
2018,1,27,9,45,689.0,79.5,1.4,11.9,349.5,828.01,657.28
2018,1,27,10,0,792.0,69.0,1.6,12.7,400.0,909.54,713.1
2018,1,27,10,15,826.0,67.0,1.75,13.05,434.0,937.14,731.11
2018,1,27,10,30,860.0,65.0,1.9,13.4,468.0,949.41,739.04
2018,1,27,10,45,866.5,67.0,2.0,13.7,490.0,948.04,737.25
2018,1,27,11,0,873.0,69.0,2.1,14.0,512.0,942.96,733.14
2018,1,27,11,15,879.0,70.0,2.25,14.25,528.5,932.39,726.0
2018,1,27,11,30,885.0,71.0,2.4,14.5,545.0,918.12,716.33
2018,1,27,11,45,890.5,71.0,2.5,14.8,554.5,898.47,702.33
2018,1,27,12,0,896.0,71.0,2.6,15.1,564.0,875.23,685.87
2018,1,27,12,15,896.5,71.5,2.65,15.25,566.0,844.87,664.35
2018,1,27,12,30,897.0,72.0,2.7,15.4,568.0,811.36,640.57
2018,1,27,12,45,894.5,72.0,2.75,15.55,562.0,771.97,612.43
2018,1,27,13,0,892.0,72.0,2.8,15.7,556.0,729.99,582.22
2018,1,27,13,15,784.0,99.5,2.8,15.7,517.0,649.6,520.3
2018,1,27,13,30,676.0,127.0,2.8,15.7,478.0,570.22,457.61
2018,1,27,13,45,649.5,125.5,2.85,15.75,452.0,514.15,412.8
2018,1,27,14,0,623.0,124.0,2.9,15.8,426.0,459.31,367.77
2018,1,27,14,15,680.0,103.0,2.85,15.65,415.5,426.77,338.94
2018,1,27,14,30,737.0,82.0,2.8,15.5,405.0,387.42,302.79
2018,1,27,14,45,747.0,76.0,2.75,15.4,381.5,338.39,257.74
2018,1,27,15,0,757.0,70.0,2.7,15.3,358.0,287.3,209.95
2018,1,27,15,15,745.0,64.0,2.7,15.3,323.0,229.36,157.17
2018,1,27,15,30,733.0,58.0,2.7,15.3,288.0,172.42,107.21
2018,1,27,15,45,660.5,56.5,2.05,14.15,241.5,114.59,64.9
2018,1,27,16,0,588.0,55.0,1.4,13.0,195.0,62.2,36.77
2018,1,27,16,15,529.0,48.0,1.4,12.25,154.5,39.65,29.82
2018,1,27,16,30,470.0,41.0,1.4,11.5,114.0,33.98,24.44
2018,1,27,16,45,366.0,33.0,1.35,10.75,78.5,27.28,17.69
2018,1,27,17,0,262.0,25.0,1.3,10.0,43.0,20.73,5.19
2018,1,27,17,15,141.0,14.0,1.35,9.8,22.5,11.02,0.0
2018,1,27,17,30,20.0,3.0,1.4,9.6,2.0,0.0,0.0
2018,1,27,17,45,10.0,1.5,1.4,9.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,28,7,15,91.0,8.5,2.25,6.7,12.0,0.0,0.0
2018,1,28,7,30,182.0,17.0,2.2,6.9,24.0,156.99,0.0
2018,1,28,7,45,324.0,27.0,2.15,7.1,59.5,353.0,242.78
2018,1,28,8,0,466.0,37.0,2.1,7.3,95.0,501.48,408.58
2018,1,28,8,15,542.5,43.0,2.05,7.65,137.0,590.29,487.06
2018,1,28,8,30,619.0,49.0,2.0,8.0,179.0,681.22,561.12
2018,1,28,8,45,675.0,53.0,2.0,8.3,223.5,743.55,610.05
2018,1,28,9,0,731.0,57.0,2.0,8.6,268.0,814.4,662.91
2018,1,28,9,15,768.0,59.5,2.1,9.3,309.5,863.38,697.44
2018,1,28,9,30,805.0,62.0,2.2,10.0,351.0,909.92,729.14
2018,1,28,9,45,833.0,62.5,2.35,10.65,388.0,941.9,750.26
2018,1,28,10,0,861.0,63.0,2.5,11.3,425.0,958.92,760.49
2018,1,28,10,15,876.5,64.5,2.55,11.95,456.0,972.93,767.58
2018,1,28,10,30,892.0,66.0,2.6,12.6,487.0,983.27,772.1
2018,1,28,10,45,902.5,67.0,2.65,13.2,511.0,984.16,770.25
2018,1,28,11,0,913.0,68.0,2.7,13.8,535.0,981.17,765.93
2018,1,28,11,15,920.0,68.5,2.75,14.2,552.0,970.24,756.84
2018,1,28,11,30,927.0,69.0,2.8,14.6,569.0,955.44,745.27
2018,1,28,11,45,930.5,69.5,2.85,14.95,578.5,933.61,729.09
2018,1,28,12,0,934.0,70.0,2.9,15.3,588.0,908.12,710.49
2018,1,28,12,15,936.5,70.0,2.9,15.55,590.5,877.6,688.29
2018,1,28,12,30,939.0,70.0,2.9,15.8,593.0,843.68,663.72
2018,1,28,12,45,937.5,69.5,2.9,16.0,587.0,802.84,634.28
2018,1,28,13,0,936.0,69.0,2.9,16.2,581.0,759.2,602.7
2018,1,28,13,15,930.5,68.5,2.9,16.25,567.0,710.24,566.14
2018,1,28,13,30,925.0,68.0,2.9,16.3,553.0,659.23,525.92
2018,1,28,13,45,916.5,67.0,2.85,16.35,531.5,604.15,481.33
2018,1,28,14,0,908.0,66.0,2.8,16.4,510.0,547.81,434.54
2018,1,28,14,15,894.5,64.5,2.75,16.3,481.5,487.63,383.62
2018,1,28,14,30,881.0,63.0,2.7,16.2,453.0,427.28,331.01
2018,1,28,14,45,861.0,62.0,2.6,16.05,418.5,365.24,275.72
2018,1,28,15,0,841.0,61.0,2.5,15.9,384.0,303.53,219.78
2018,1,28,15,15,813.5,58.0,2.5,15.9,344.5,239.77,162.54
2018,1,28,15,30,786.0,55.0,2.5,15.9,305.0,178.74,109.79
2018,1,28,15,45,684.0,52.0,1.85,14.55,247.5,113.33,62.71
2018,1,28,16,0,582.0,49.0,1.2,13.2,190.0,57.48,32.75
2018,1,28,16,15,501.5,43.0,1.2,12.5,147.0,35.51,26.13
2018,1,28,16,30,421.0,37.0,1.2,11.8,104.0,30.42,21.32
2018,1,28,16,45,331.0,30.0,1.15,11.1,72.0,24.59,15.5
2018,1,28,17,0,241.0,23.0,1.1,10.4,40.0,18.89,5.66
2018,1,28,17,15,132.5,13.0,1.1,10.25,21.0,10.23,0.0
2018,1,28,17,30,24.0,3.0,1.1,10.1,2.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.1,9.95,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,29,7,15,11.0,4.0,2.4,8.15,4.5,3.15,0.0
2018,1,29,7,30,22.0,8.0,2.4,8.4,9.0,23.66,0.0
2018,1,29,7,45,11.0,16.0,2.4,8.7,16.5,21.67,10.37
2018,1,29,8,0,0.0,24.0,2.4,9.0,24.0,18.29,9.74
2018,1,29,8,15,0.0,33.5,2.45,9.4,33.5,25.58,16.35
2018,1,29,8,30,0.0,43.0,2.5,9.8,43.0,32.88,22.88
2018,1,29,8,45,0.0,49.0,2.6,10.2,49.0,37.49,26.99
2018,1,29,9,0,0.0,55.0,2.7,10.6,55.0,42.11,31.01
2018,1,29,9,15,0.0,70.0,2.75,11.2,70.0,54.59,41.72
2018,1,29,9,30,0.0,85.0,2.8,11.8,85.0,68.15,53.2
2018,1,29,9,45,4.5,115.5,2.9,12.4,117.5,102.32,82.29
2018,1,29,10,0,9.0,146.0,3.0,13.0,150.0,137.33,111.58
2018,1,29,10,15,14.5,161.0,3.05,13.55,168.0,156.22,127.08
2018,1,29,10,30,20.0,176.0,3.1,14.1,186.0,174.98,142.32
2018,1,29,10,45,28.5,192.0,3.1,14.65,206.5,218.18,177.49
2018,1,29,11,0,37.0,208.0,3.1,15.2,227.0,241.39,195.88
2018,1,29,11,15,38.0,214.5,3.05,15.45,234.5,245.52,198.7
2018,1,29,11,30,39.0,221.0,3.0,15.7,242.0,249.6,201.55
2018,1,29,11,45,49.5,229.5,2.9,15.95,256.5,264.39,213.33
2018,1,29,12,0,60.0,238.0,2.8,16.2,271.0,278.37,224.32
2018,1,29,12,15,74.0,244.0,2.6,15.95,285.0,291.55,235.09
2018,1,29,12,30,88.0,250.0,2.4,15.7,299.0,303.46,244.75
2018,1,29,12,45,58.0,227.5,2.25,15.45,259.5,250.49,201.71
2018,1,29,13,0,28.0,205.0,2.1,15.2,220.0,201.47,161.69
2018,1,29,13,15,70.5,218.5,2.05,15.05,256.0,240.06,193.97
2018,1,29,13,30,113.0,232.0,2.0,14.9,292.0,286.26,231.34
2018,1,29,13,45,247.5,209.0,1.95,14.7,333.0,343.37,277.63
2018,1,29,14,0,382.0,186.0,1.9,14.5,374.0,374.1,301.02
2018,1,29,14,15,364.0,178.0,2.0,14.5,349.0,332.83,266.37
2018,1,29,14,30,346.0,170.0,2.1,14.5,324.0,293.14,232.72
2018,1,29,14,45,241.5,167.5,2.25,14.55,271.0,229.67,181.0
2018,1,29,15,0,137.0,165.0,2.4,14.6,218.0,173.59,136.26
2018,1,29,15,15,125.0,147.5,2.4,14.6,192.0,145.01,112.11
2018,1,29,15,30,113.0,130.0,2.4,14.6,166.0,118.37,89.87
2018,1,29,15,45,117.0,112.5,1.85,13.75,145.5,95.29,70.92
2018,1,29,16,0,121.0,95.0,1.3,12.9,125.0,72.18,53.92
2018,1,29,16,15,102.0,78.0,1.25,12.3,99.5,55.9,44.3
2018,1,29,16,30,83.0,61.0,1.2,11.7,74.0,44.19,33.52
2018,1,29,16,45,61.0,43.5,1.15,11.05,51.5,31.96,21.96
2018,1,29,17,0,39.0,26.0,1.1,10.4,29.0,19.54,7.2
2018,1,29,17,15,25.5,13.5,1.1,10.2,15.0,10.62,0.0
2018,1,29,17,30,12.0,1.0,1.1,10.0,1.0,0.0,0.0
2018,1,29,17,45,6.0,0.5,1.1,9.8,0.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,30,7,15,110.0,9.0,1.1,8.1,13.5,7.08,0.0
2018,1,30,7,30,220.0,18.0,1.3,8.7,27.0,187.83,0.0
2018,1,30,7,45,243.5,28.5,1.45,9.3,50.5,291.71,210.6
2018,1,30,8,0,267.0,39.0,1.6,9.9,74.0,327.73,269.27
2018,1,30,8,15,202.0,60.0,1.6,10.35,92.5,284.77,238.81
2018,1,30,8,30,137.0,81.0,1.6,10.8,111.0,238.16,200.79
2018,1,30,8,45,194.0,96.0,1.6,11.3,148.0,329.64,278.27
2018,1,30,9,0,251.0,111.0,1.6,11.8,185.0,403.73,338.95
2018,1,30,9,15,265.5,126.5,1.65,12.45,214.5,437.94,365.09
2018,1,30,9,30,280.0,142.0,1.7,13.1,244.0,471.24,389.99
2018,1,30,9,45,312.0,153.0,1.7,13.75,277.5,514.54,422.36
2018,1,30,10,0,344.0,164.0,1.7,14.4,311.0,556.89,453.11
2018,1,30,10,15,386.5,168.5,1.7,14.85,344.5,623.87,501.75
2018,1,30,10,30,429.0,173.0,1.7,15.3,378.0,665.56,530.95
2018,1,30,10,45,487.0,166.5,1.7,15.75,410.5,706.98,560.26
2018,1,30,11,0,545.0,160.0,1.7,16.2,443.0,744.86,586.05
2018,1,30,11,15,591.5,151.5,1.7,16.6,467.5,775.58,606.05
2018,1,30,11,30,638.0,143.0,1.7,17.0,492.0,793.31,616.8
2018,1,30,11,45,662.0,138.0,1.65,17.35,505.5,789.3,612.07
2018,1,30,12,0,686.0,133.0,1.6,17.7,519.0,781.23,604.88
2018,1,30,12,15,719.5,125.5,1.6,17.9,531.0,774.27,599.49
2018,1,30,12,30,753.0,118.0,1.6,18.1,543.0,762.43,590.79
2018,1,30,12,45,728.5,123.0,1.6,18.3,531.0,714.92,556.56
2018,1,30,13,0,704.0,128.0,1.6,18.5,519.0,666.68,520.53
2018,1,30,13,15,689.0,128.0,1.65,18.55,502.5,619.51,485.46
2018,1,30,13,30,674.0,128.0,1.7,18.6,486.0,571.72,449.07
2018,1,30,13,45,704.5,113.5,1.7,18.65,475.0,535.77,420.68
2018,1,30,14,0,735.0,99.0,1.7,18.7,464.0,495.19,387.53
2018,1,30,14,15,734.5,94.0,1.7,18.6,441.5,444.94,345.85
2018,1,30,14,30,734.0,89.0,1.7,18.5,419.0,393.54,301.9
2018,1,30,14,45,745.0,82.0,1.7,18.4,395.5,344.62,258.22
2018,1,30,15,0,756.0,75.0,1.7,18.3,372.0,292.82,211.01
2018,1,30,15,15,755.0,68.0,1.7,18.3,339.0,236.28,160.01
2018,1,30,15,30,754.0,61.0,1.7,18.3,306.0,179.39,110.44
2018,1,30,15,45,639.0,63.0,1.3,17.15,251.0,115.42,65.47
2018,1,30,16,0,524.0,65.0,0.9,16.0,196.0,68.05,42.22
2018,1,30,16,15,461.5,57.5,0.9,15.65,156.0,46.43,35.44
2018,1,30,16,30,399.0,50.0,0.9,15.3,116.0,40.66,30.01
2018,1,30,16,45,323.5,39.0,0.85,14.9,81.5,31.91,21.66
2018,1,30,17,0,248.0,28.0,0.8,14.5,47.0,23.08,10.34
2018,1,30,17,15,148.0,17.0,0.8,14.45,26.0,13.38,0.0
2018,1,30,17,30,48.0,6.0,0.8,14.4,5.0,0.0,0.0
2018,1,30,17,45,24.0,3.0,0.8,14.3,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,31,7,15,111.5,9.0,1.4,7.75,14.0,91.1,0.0
2018,1,31,7,30,223.0,18.0,1.6,8.5,28.0,227.71,0.0
2018,1,31,7,45,367.0,26.5,1.75,9.25,65.5,393.23,288.83
2018,1,31,8,0,511.0,35.0,1.9,10.0,103.0,526.45,425.83
2018,1,31,8,15,578.0,41.5,1.85,10.4,146.0,610.67,498.01
2018,1,31,8,30,645.0,48.0,1.8,10.8,189.0,695.88,565.79
2018,1,31,8,45,709.5,49.5,1.7,11.2,235.5,772.89,623.08
2018,1,31,9,0,774.0,51.0,1.6,11.6,282.0,849.0,676.39
2018,1,31,9,15,803.5,54.5,1.7,12.15,323.5,892.68,706.26
2018,1,31,9,30,833.0,58.0,1.8,12.7,365.0,933.79,733.63
2018,1,31,9,45,730.5,83.5,1.9,13.25,372.5,876.94,691.77
2018,1,31,10,0,628.0,109.0,2.0,13.8,380.0,807.03,640.9
2018,1,31,10,15,637.0,115.0,2.1,14.2,406.5,820.15,649.86
2018,1,31,10,30,646.0,121.0,2.2,14.6,433.0,830.16,655.72
2018,1,31,10,45,768.5,97.0,2.3,15.05,486.0,905.03,707.43
2018,1,31,11,0,891.0,73.0,2.4,15.5,539.0,969.24,750.1
2018,1,31,11,15,912.0,70.0,2.4,15.85,560.0,967.48,746.39
2018,1,31,11,30,933.0,67.0,2.4,16.2,581.0,961.44,740.61
2018,1,31,11,45,870.5,85.5,2.45,16.6,571.0,912.24,705.58
2018,1,31,12,0,808.0,104.0,2.5,17.0,561.0,850.56,661.94
2018,1,31,12,15,776.0,112.0,2.55,17.3,552.0,802.31,627.75
2018,1,31,12,30,744.0,120.0,2.6,17.6,543.0,758.09,596.03
2018,1,31,12,45,706.5,129.0,2.65,17.9,527.5,705.11,556.93
2018,1,31,13,0,669.0,138.0,2.7,18.2,512.0,652.14,516.3
2018,1,31,13,15,696.5,125.5,2.7,18.3,506.5,622.61,493.66
2018,1,31,13,30,724.0,113.0,2.7,18.4,501.0,588.64,466.84
2018,1,31,13,45,713.5,110.5,2.65,18.55,480.5,538.47,426.38
2018,1,31,14,0,703.0,108.0,2.6,18.7,460.0,487.77,384.66
2018,1,31,14,15,704.5,100.5,2.45,18.6,437.0,437.62,342.39
2018,1,31,14,30,706.0,93.0,2.3,18.5,414.0,386.24,297.89
2018,1,31,14,45,722.5,81.5,2.15,18.35,388.5,336.68,253.31
2018,1,31,15,0,739.0,70.0,2.0,18.2,363.0,283.73,204.81
2018,1,31,15,15,636.5,79.5,2.0,18.2,314.0,217.42,149.63
2018,1,31,15,30,534.0,89.0,2.0,18.2,265.0,164.2,107.76
2018,1,31,15,45,500.5,80.5,1.55,16.8,227.5,115.66,71.41
2018,1,31,16,0,467.0,72.0,1.1,15.4,190.0,71.48,46.28
2018,1,31,16,15,438.0,60.0,1.15,14.85,154.0,48.13,37.08
2018,1,31,16,30,409.0,48.0,1.2,14.3,118.0,39.03,28.75
2018,1,31,16,45,328.0,39.0,1.25,13.75,84.0,31.87,21.83
2018,1,31,17,0,247.0,30.0,1.3,13.2,50.0,24.74,12.44
2018,1,31,17,15,142.0,18.0,1.3,13.05,27.5,14.16,0.0
2018,1,31,17,30,37.0,6.0,1.3,12.9,5.0,0.0,0.0
2018,1,31,17,45,18.5,3.0,1.35,12.75,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,1,7,15,47.0,8.5,1.2,8.6,10.5,42.1,0.0
2018,2,1,7,30,94.0,17.0,1.4,9.4,21.0,124.35,0.0
2018,2,1,7,45,142.0,32.5,1.65,10.2,47.5,213.58,159.48
2018,2,1,8,0,190.0,48.0,1.9,11.0,74.0,276.51,227.47
2018,2,1,8,15,248.5,61.5,1.85,11.55,108.5,348.92,291.49
2018,2,1,8,30,307.0,75.0,1.8,12.1,143.0,424.29,354.97
2018,2,1,8,45,338.0,88.5,1.8,12.65,178.0,475.55,396.45
2018,2,1,9,0,369.0,102.0,1.8,13.2,213.0,526.68,436.22
2018,2,1,9,15,381.0,116.0,1.8,13.9,244.5,559.22,459.58
2018,2,1,9,30,393.0,130.0,1.8,14.6,276.0,590.13,481.01
2018,2,1,9,45,438.5,135.5,1.85,15.3,313.5,641.96,518.71
2018,2,1,10,0,484.0,141.0,1.9,16.0,351.0,692.3,553.73
2018,2,1,10,15,503.0,147.5,2.0,16.5,379.5,715.3,568.8
