Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,30,522.0,154.0,2.1,17.0,408.0,735.83,582.2
2018,2,1,10,45,649.5,126.0,2.2,17.45,457.5,831.03,649.05
2018,2,1,11,0,777.0,98.0,2.3,17.9,507.0,902.24,696.84
2018,2,1,11,15,746.5,110.0,2.35,18.2,513.0,877.23,677.62
2018,2,1,11,30,716.0,122.0,2.4,18.5,519.0,843.54,653.37
2018,2,1,11,45,690.0,132.5,2.45,18.8,520.5,809.85,629.14
2018,2,1,12,0,664.0,143.0,2.5,19.1,522.0,774.08,603.37
2018,2,1,12,15,661.0,145.0,2.55,19.35,523.0,747.27,584.07
2018,2,1,12,30,658.0,147.0,2.6,19.6,524.0,718.08,562.38
2018,2,1,12,45,674.0,140.0,2.65,19.8,522.5,692.18,543.1
2018,2,1,13,0,690.0,133.0,2.7,20.0,521.0,662.82,520.89
2018,2,1,13,15,668.5,136.0,2.65,20.15,504.5,614.61,483.48
2018,2,1,13,30,647.0,139.0,2.6,20.3,488.0,566.26,445.5
2018,2,1,13,45,725.0,112.5,2.6,20.4,490.0,547.54,430.05
2018,2,1,14,0,803.0,86.0,2.6,20.5,492.0,518.63,405.36
2018,2,1,14,15,797.0,81.0,2.4,20.35,465.5,462.75,358.54
2018,2,1,14,30,791.0,76.0,2.2,20.2,439.0,406.18,310.0
2018,2,1,14,45,794.5,68.5,2.05,20.1,410.0,350.12,260.41
2018,2,1,15,0,798.0,61.0,1.9,20.0,381.0,292.75,208.63
2018,2,1,15,15,716.5,68.0,1.9,20.0,334.0,228.03,153.98
2018,2,1,15,30,635.0,75.0,1.9,20.0,287.0,169.34,106.76
2018,2,1,15,45,581.5,69.5,1.45,18.8,243.5,114.99,67.0
2018,2,1,16,0,528.0,64.0,1.0,17.6,200.0,67.37,41.28
2018,2,1,16,15,549.5,51.5,1.1,17.05,169.0,42.42,31.76
2018,2,1,16,30,571.0,39.0,1.2,16.5,138.0,35.79,25.7
2018,2,1,16,45,477.5,33.0,1.25,15.95,99.0,30.11,20.2
2018,2,1,17,0,384.0,27.0,1.3,15.4,60.0,22.6,11.38
2018,2,1,17,15,229.0,16.5,1.3,15.15,33.0,12.98,0.0
2018,2,1,17,30,74.0,6.0,1.3,14.9,6.0,4.72,0.0
2018,2,1,17,45,37.0,3.0,1.35,14.7,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,7,15,138.0,9.5,2.1,9.5,16.5,111.46,0.0
2018,2,2,7,30,276.0,19.0,2.4,10.2,33.0,274.05,0.0
2018,2,2,7,45,363.0,28.0,2.7,10.85,66.5,391.38,297.38
2018,2,2,8,0,450.0,37.0,3.0,11.5,100.0,488.14,398.89
2018,2,2,8,15,452.5,50.5,2.95,12.1,133.0,520.25,430.45
2018,2,2,8,30,455.0,64.0,2.9,12.7,166.0,550.75,457.25
2018,2,2,8,45,578.5,61.5,2.9,13.25,219.5,674.06,553.89
2018,2,2,9,0,702.0,59.0,2.9,13.8,273.0,791.61,641.11
2018,2,2,9,15,595.0,86.5,2.85,14.3,285.5,739.92,599.94
2018,2,2,9,30,488.0,114.0,2.8,14.8,298.0,663.43,540.62
2018,2,2,9,45,500.0,125.0,2.8,15.25,329.0,689.99,559.45
2018,2,2,10,0,512.0,136.0,2.8,15.7,360.0,714.24,575.43
2018,2,2,10,15,553.5,136.0,2.75,16.15,394.0,751.67,600.64
2018,2,2,10,30,595.0,136.0,2.7,16.6,428.0,797.51,631.41
2018,2,2,10,45,577.0,149.0,2.7,17.0,443.0,785.33,620.29
2018,2,2,11,0,559.0,162.0,2.7,17.4,458.0,761.98,601.72
2018,2,2,11,15,563.5,166.5,2.65,17.8,473.0,757.59,596.85
2018,2,2,11,30,568.0,171.0,2.6,18.2,488.0,750.5,590.01
2018,2,2,11,45,624.0,156.0,2.6,18.55,509.5,775.82,607.12
2018,2,2,12,0,680.0,141.0,2.6,18.9,531.0,786.57,613.51
2018,2,2,12,15,789.0,109.0,2.6,19.2,563.0,811.58,630.37
2018,2,2,12,30,898.0,77.0,2.6,19.5,595.0,823.41,637.8
2018,2,2,12,45,906.5,74.0,2.65,19.75,592.5,788.78,613.05
2018,2,2,13,0,915.0,71.0,2.7,20.0,590.0,750.67,586.09
2018,2,2,13,15,886.0,77.0,2.7,20.1,570.0,693.53,543.88
2018,2,2,13,30,857.0,83.0,2.7,20.2,550.0,640.96,502.89
2018,2,2,13,45,809.5,89.5,2.75,20.25,517.0,572.9,449.79
2018,2,2,14,0,762.0,96.0,2.8,20.3,484.0,507.32,397.39
2018,2,2,14,15,792.0,83.5,2.7,20.2,467.5,463.25,359.83
2018,2,2,14,30,822.0,71.0,2.6,20.1,451.0,414.42,316.82
2018,2,2,14,45,817.0,66.5,2.45,20.0,421.0,356.41,265.47
2018,2,2,15,0,812.0,62.0,2.3,19.9,391.0,297.99,212.81
2018,2,2,15,15,786.5,59.0,2.3,19.9,352.0,236.06,158.05
2018,2,2,15,30,761.0,56.0,2.3,19.9,313.0,176.66,107.41
2018,2,2,15,45,710.5,56.0,1.65,18.75,270.5,120.05,66.02
2018,2,2,16,0,660.0,56.0,1.0,17.6,228.0,69.52,40.64
2018,2,2,16,15,600.5,50.5,1.05,17.0,184.5,42.1,31.51
2018,2,2,16,30,541.0,45.0,1.1,16.4,141.0,37.51,27.26
2018,2,2,16,45,391.5,37.5,1.15,15.75,96.5,30.86,20.95
2018,2,2,17,0,242.0,30.0,1.2,15.1,52.0,24.57,13.42
2018,2,2,17,15,142.0,17.5,1.2,14.9,28.5,13.36,0.0
2018,2,2,17,30,42.0,5.0,1.2,14.7,5.0,3.93,0.0
2018,2,2,17,45,21.0,2.5,1.25,14.45,2.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,3,7,15,136.5,10.5,1.6,9.85,17.5,111.12,0.0
2018,2,3,7,30,273.0,21.0,1.8,10.8,35.0,274.61,0.0
2018,2,3,7,45,404.0,28.5,2.05,11.7,73.5,425.87,324.97
2018,2,3,8,0,535.0,36.0,2.3,12.6,112.0,549.49,443.29
2018,2,3,8,15,606.0,41.0,2.4,13.25,156.5,636.36,516.28
2018,2,3,8,30,677.0,46.0,2.5,13.9,201.0,724.14,585.57
2018,2,3,8,45,721.0,50.0,2.6,14.55,245.5,785.71,631.98
2018,2,3,9,0,765.0,54.0,2.7,15.2,290.0,846.09,675.4
2018,2,3,9,15,794.5,57.0,2.75,15.75,331.5,889.16,704.51
2018,2,3,9,30,824.0,60.0,2.8,16.3,373.0,929.65,730.89
2018,2,3,9,45,843.0,62.0,2.8,16.85,409.0,943.59,737.54
2018,2,3,10,0,862.0,64.0,2.8,17.4,445.0,965.66,749.9
2018,2,3,10,15,876.0,65.5,2.75,17.75,476.0,978.5,755.75
2018,2,3,10,30,890.0,67.0,2.7,18.1,507.0,987.65,759.13
2018,2,3,10,45,899.5,68.0,2.65,18.5,531.0,987.8,756.34
2018,2,3,11,0,909.0,69.0,2.6,18.9,555.0,984.06,751.14
2018,2,3,11,15,914.0,70.0,2.55,19.15,571.5,972.04,740.97
2018,2,3,11,30,919.0,71.0,2.5,19.4,588.0,956.19,728.45
2018,2,3,11,45,922.5,71.0,2.45,19.65,597.5,933.93,711.78
2018,2,3,12,0,926.0,71.0,2.4,19.9,607.0,908.02,692.83
2018,2,3,12,15,926.5,71.5,2.4,20.1,609.0,876.59,670.78
2018,2,3,12,30,927.0,72.0,2.4,20.3,611.0,841.86,646.5
2018,2,3,12,45,925.0,72.0,2.4,20.45,605.0,801.48,618.34
2018,2,3,13,0,923.0,72.0,2.4,20.6,599.0,758.32,588.09
2018,2,3,13,15,918.5,71.0,2.35,20.65,585.0,709.77,552.68
2018,2,3,13,30,914.0,70.0,2.3,20.7,571.0,659.1,513.65
2018,2,3,13,45,906.0,69.0,2.3,20.8,550.0,604.5,470.83
2018,2,3,14,0,898.0,68.0,2.3,20.9,529.0,548.6,425.75
2018,2,3,14,15,886.5,66.5,2.2,20.8,501.0,489.49,376.83
2018,2,3,14,30,875.0,65.0,2.1,20.7,473.0,429.98,326.11
2018,2,3,14,45,858.5,63.0,2.0,20.6,439.0,368.1,272.25
2018,2,3,15,0,842.0,61.0,1.9,20.5,405.0,306.95,217.95
2018,2,3,15,15,817.0,58.5,1.9,20.5,365.5,242.69,161.51
2018,2,3,15,30,792.0,56.0,1.9,20.5,326.0,181.83,109.85
2018,2,3,15,45,757.0,53.0,1.35,19.5,283.5,122.2,65.66
2018,2,3,16,0,722.0,50.0,0.8,18.5,241.0,66.76,37.04
2018,2,3,16,15,667.5,45.5,0.8,18.25,196.5,42.09,31.36
2018,2,3,16,30,613.0,41.0,0.8,18.0,152.0,37.82,27.38
2018,2,3,16,45,520.5,34.5,0.75,17.7,110.0,31.65,21.51
2018,2,3,17,0,428.0,28.0,0.7,17.4,68.0,25.63,14.54
2018,2,3,17,15,262.0,18.5,0.7,17.4,38.5,15.38,0.0
2018,2,3,17,30,96.0,9.0,0.7,17.4,9.0,7.08,0.0
2018,2,3,17,45,48.0,4.5,0.7,17.35,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,17.0,9.0,1.0,10.95,10.0,19.89,0.0
2018,2,4,7,30,34.0,18.0,1.0,11.6,20.0,55.19,0.0
2018,2,4,7,45,41.0,35.5,0.95,12.25,40.0,95.36,70.96
2018,2,4,8,0,48.0,53.0,0.9,12.9,60.0,107.6,85.87
2018,2,4,8,15,63.0,70.5,1.1,13.3,83.0,157.31,129.08
2018,2,4,8,30,78.0,88.0,1.3,13.7,106.0,191.49,158.77
2018,2,4,8,45,199.5,98.5,1.45,14.1,157.5,335.76,280.81
2018,2,4,9,0,321.0,109.0,1.6,14.5,209.0,489.53,404.34
2018,2,4,9,15,367.5,119.5,1.7,14.9,249.0,550.54,450.56
2018,2,4,9,30,414.0,130.0,1.8,15.3,289.0,611.14,495.9
2018,2,4,9,45,407.5,145.5,1.85,15.7,314.5,623.85,502.99
2018,2,4,10,0,401.0,161.0,1.9,16.1,340.0,634.13,508.54
2018,2,4,10,15,467.0,158.5,2.0,16.5,380.5,693.41,552.4
2018,2,4,10,30,533.0,156.0,2.1,16.9,421.0,750.1,592.48
2018,2,4,10,45,524.0,167.5,2.15,17.35,438.5,746.13,587.53
2018,2,4,11,0,515.0,179.0,2.2,17.8,456.0,739.6,580.8
2018,2,4,11,15,564.0,169.5,2.2,18.1,481.5,762.25,596.43
2018,2,4,11,30,613.0,160.0,2.2,18.4,507.0,790.86,615.37
2018,2,4,11,45,695.5,139.5,2.25,18.7,539.5,824.38,638.02
2018,2,4,12,0,778.0,119.0,2.3,19.0,572.0,849.23,654.47
2018,2,4,12,15,842.0,100.5,2.25,19.05,592.0,848.49,653.02
2018,2,4,12,30,906.0,82.0,2.2,19.1,612.0,837.06,644.52
2018,2,4,12,45,909.5,80.0,2.15,19.15,608.0,799.26,617.77
2018,2,4,13,0,913.0,78.0,2.1,19.2,604.0,758.35,588.98
2018,2,4,13,15,908.5,77.0,2.05,19.25,590.0,710.08,553.58
2018,2,4,13,30,904.0,76.0,2.0,19.3,576.0,659.72,514.82
2018,2,4,13,45,897.0,74.5,2.0,19.35,555.0,605.5,472.49
2018,2,4,14,0,890.0,73.0,2.0,19.4,534.0,549.91,427.81
2018,2,4,14,15,747.5,101.0,1.95,19.45,474.0,459.4,355.67
2018,2,4,14,30,605.0,129.0,1.9,19.5,414.0,377.82,290.17
2018,2,4,14,45,669.5,106.0,1.9,19.55,400.0,339.49,254.82
2018,2,4,15,0,734.0,83.0,1.9,19.6,386.0,292.72,210.69
2018,2,4,15,15,762.0,70.5,1.9,19.6,358.5,240.9,162.72
2018,2,4,15,30,790.0,58.0,1.9,19.6,331.0,183.26,111.47
2018,2,4,15,45,754.5,54.5,1.45,18.5,288.0,123.16,66.84
2018,2,4,16,0,719.0,51.0,1.0,17.4,245.0,67.35,37.85
2018,2,4,16,15,664.5,47.0,1.05,16.85,200.5,43.31,32.64
2018,2,4,16,30,610.0,43.0,1.1,16.3,156.0,39.51,29.09
2018,2,4,16,45,498.5,37.5,1.15,15.8,112.5,31.42,21.56
2018,2,4,17,0,387.0,32.0,1.2,15.3,69.0,26.73,15.92
2018,2,4,17,15,236.5,20.5,1.2,15.25,39.5,17.02,0.0
2018,2,4,17,30,86.0,9.0,1.2,15.2,10.0,7.08,0.0
2018,2,4,17,45,43.0,4.5,1.2,15.15,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,5,7,15,130.5,11.5,1.7,10.2,19.0,107.4,0.0
2018,2,5,7,30,261.0,23.0,1.9,10.9,38.0,270.56,40.89
2018,2,5,7,45,366.5,32.0,2.15,11.6,74.5,398.47,311.71
2018,2,5,8,0,472.0,41.0,2.4,12.3,111.0,512.46,417.41
2018,2,5,8,15,555.5,46.5,2.5,12.9,156.5,607.71,496.73
2018,2,5,8,30,639.0,52.0,2.6,13.5,202.0,697.19,567.52
2018,2,5,8,45,690.5,55.0,2.65,14.15,247.0,764.36,617.9
2018,2,5,9,0,742.0,58.0,2.7,14.8,292.0,830.39,665.17
2018,2,5,9,15,638.5,84.0,2.85,15.45,304.5,780.7,627.1
2018,2,5,9,30,535.0,110.0,3.0,16.1,317.0,714.79,577.0
2018,2,5,9,45,485.5,133.5,3.15,16.8,335.0,686.96,554.76
2018,2,5,10,0,436.0,157.0,3.3,17.5,353.0,664.59,535.34
2018,2,5,10,15,439.5,168.5,3.3,18.1,377.5,677.95,542.94
2018,2,5,10,30,443.0,180.0,3.3,18.7,402.0,688.93,548.5
2018,2,5,10,45,406.5,198.0,3.35,19.3,409.5,665.18,527.64
2018,2,5,11,0,370.0,216.0,3.4,19.9,417.0,617.44,489.82
2018,2,5,11,15,466.5,196.5,3.4,20.4,457.5,699.7,551.02
2018,2,5,11,30,563.0,177.0,3.4,20.9,498.0,753.65,590.02
2018,2,5,11,45,635.0,157.0,3.4,21.4,525.0,788.49,613.4
2018,2,5,12,0,707.0,137.0,3.4,21.9,552.0,807.6,625.31
2018,2,5,12,15,819.5,103.0,3.35,22.2,585.5,832.85,641.91
2018,2,5,12,30,932.0,69.0,3.3,22.5,619.0,843.9,648.47
2018,2,5,12,45,926.5,70.0,3.2,22.8,612.0,801.76,617.57
2018,2,5,13,0,921.0,71.0,3.1,23.1,605.0,757.07,585.21
2018,2,5,13,15,916.5,70.0,2.95,23.2,591.0,708.54,549.31
2018,2,5,13,30,912.0,69.0,2.8,23.3,577.0,657.89,509.81
2018,2,5,13,45,904.5,68.0,2.7,23.35,556.0,603.59,467.01
2018,2,5,14,0,897.0,67.0,2.6,23.4,535.0,547.93,422.06
2018,2,5,14,15,885.5,65.5,2.4,23.3,507.0,488.77,373.15
2018,2,5,14,30,874.0,64.0,2.2,23.2,479.0,429.22,322.56
2018,2,5,14,45,858.0,62.5,2.05,23.05,445.5,367.94,269.57
2018,2,5,15,0,842.0,61.0,1.9,22.9,412.0,307.3,216.13
2018,2,5,15,15,817.5,58.5,1.9,22.9,372.5,242.92,160.1
2018,2,5,15,30,793.0,56.0,1.9,22.9,333.0,181.97,108.84
2018,2,5,15,45,757.5,53.0,1.45,21.6,290.0,122.09,65.02
2018,2,5,16,0,722.0,50.0,1.0,20.3,247.0,66.47,36.69
2018,2,5,16,15,668.0,46.0,1.05,19.75,202.5,42.51,31.56
2018,2,5,16,30,614.0,42.0,1.1,19.2,158.0,38.67,28.03
2018,2,5,16,45,524.0,36.0,1.15,18.65,115.5,32.96,22.65
2018,2,5,17,0,434.0,30.0,1.2,18.1,73.0,25.19,14.76
2018,2,5,17,15,271.5,20.0,1.2,17.9,42.0,16.62,0.0
2018,2,5,17,30,109.0,10.0,1.2,17.7,11.0,7.87,0.0
2018,2,5,17,45,54.5,5.0,1.2,17.5,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,3.25,9.15,22.0,143.97,0.0
2018,2,6,7,30,359.0,22.0,3.4,9.8,44.0,337.84,99.47
2018,2,6,7,45,489.5,28.5,3.55,10.45,86.5,485.18,384.02
2018,2,6,8,0,620.0,35.0,3.7,11.1,129.0,623.49,509.17
2018,2,6,8,15,684.5,39.5,3.8,11.85,176.0,705.9,578.64
2018,2,6,8,30,749.0,44.0,3.9,12.6,223.0,789.06,644.49
2018,2,6,8,45,789.5,47.0,4.0,13.3,269.0,837.51,681.05
2018,2,6,9,0,830.0,50.0,4.1,14.0,315.0,893.73,721.49
2018,2,6,9,15,854.5,52.0,4.2,14.65,356.5,931.01,746.55
2018,2,6,9,30,879.0,54.0,4.3,15.3,398.0,965.67,768.99
2018,2,6,9,45,896.5,56.0,4.35,15.95,435.5,990.26,783.44
2018,2,6,10,0,914.0,58.0,4.4,16.6,473.0,1011.36,795.22
2018,2,6,10,15,927.0,59.5,4.45,17.15,505.0,1023.46,800.88
2018,2,6,10,30,940.0,61.0,4.5,17.7,537.0,1031.63,803.89
2018,2,6,10,45,948.0,62.0,4.55,18.2,561.5,1030.06,800.39
2018,2,6,11,0,956.0,63.0,4.6,18.7,586.0,1024.41,794.29
2018,2,6,11,15,960.5,63.5,4.6,19.0,602.5,1010.61,782.86
2018,2,6,11,30,965.0,64.0,4.6,19.3,619.0,992.81,768.89
2018,2,6,11,45,969.0,64.0,4.65,19.65,629.0,969.96,751.86
2018,2,6,12,0,973.0,64.0,4.7,20.0,639.0,943.24,732.23
2018,2,6,12,15,972.0,64.5,4.7,20.15,640.5,909.08,707.59
2018,2,6,12,30,971.0,65.0,4.7,20.3,642.0,871.55,680.6
2018,2,6,12,45,966.0,65.5,4.65,20.5,634.5,827.72,648.58
2018,2,6,13,0,961.0,66.0,4.6,20.7,627.0,781.19,614.54
2018,2,6,13,15,957.0,65.0,4.55,20.7,613.0,731.21,577.66
2018,2,6,13,30,953.0,64.0,4.5,20.7,599.0,678.95,536.45
2018,2,6,13,45,945.0,63.0,4.4,20.7,577.0,622.29,490.72
2018,2,6,14,0,937.0,62.0,4.3,20.7,555.0,564.23,442.72
2018,2,6,14,15,924.0,61.0,4.05,20.55,526.0,502.68,390.77
2018,2,6,14,30,911.0,60.0,3.8,20.4,497.0,440.8,337.13
2018,2,6,14,45,895.0,58.0,3.55,20.2,462.0,376.87,280.64
2018,2,6,15,0,879.0,56.0,3.3,20.0,427.0,313.59,223.7
2018,2,6,15,15,856.0,54.0,3.3,20.0,387.0,249.59,166.52
2018,2,6,15,30,833.0,52.0,3.3,20.0,347.0,187.6,113.29
2018,2,6,15,45,798.5,50.0,2.65,18.7,303.5,126.67,68.09
2018,2,6,16,0,764.0,48.0,2.0,17.4,260.0,66.18,36.28
2018,2,6,16,15,709.5,44.0,1.95,16.5,213.5,41.29,30.94
2018,2,6,16,30,655.0,40.0,1.9,15.6,167.0,37.31,27.3
2018,2,6,16,45,565.0,35.0,1.9,14.7,123.0,32.32,22.56
2018,2,6,17,0,475.0,30.0,1.9,13.8,79.0,27.57,17.27
2018,2,6,17,15,287.5,20.0,1.85,13.45,45.0,16.61,0.0
2018,2,6,17,30,100.0,10.0,1.8,13.1,11.0,7.87,0.0
2018,2,6,17,45,50.0,5.0,1.75,12.8,5.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.15,8.9,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,2,7,7,15,166.0,13.5,1.3,9.95,23.0,135.78,0.0
2018,2,7,7,30,310.0,24.0,1.5,10.8,44.0,315.2,126.14
2018,2,7,7,45,411.5,32.0,1.65,11.7,82.0,436.03,343.72
2018,2,7,8,0,513.0,40.0,1.8,12.6,120.0,546.86,442.37
2018,2,7,8,15,573.5,47.0,1.95,13.15,164.0,624.8,507.25
2018,2,7,8,30,634.0,54.0,2.1,13.7,208.0,704.31,569.86
2018,2,7,8,45,696.5,56.0,2.25,14.25,255.5,772.25,620.94
2018,2,7,9,0,759.0,58.0,2.4,14.8,303.0,847.83,675.45
2018,2,7,9,15,788.5,61.0,2.45,15.45,345.0,891.1,703.83
2018,2,7,9,30,818.0,64.0,2.5,16.1,387.0,931.76,729.7
2018,2,7,9,45,838.0,66.0,2.55,16.8,424.0,958.51,745.11
2018,2,7,10,0,858.0,68.0,2.6,17.5,461.0,969.9,749.76
2018,2,7,10,15,872.5,70.0,2.5,17.95,492.5,983.99,755.63
2018,2,7,10,30,887.0,72.0,2.4,18.4,524.0,994.34,758.86
2018,2,7,10,45,896.5,73.0,2.35,18.9,548.5,994.49,755.67
2018,2,7,11,0,906.0,74.0,2.3,19.4,573.0,990.72,750.13
2018,2,7,11,15,912.5,74.5,2.25,19.7,590.5,979.46,740.35
2018,2,7,11,30,919.0,75.0,2.2,20.0,608.0,964.3,728.23
2018,2,7,11,45,922.5,76.0,2.15,20.3,618.0,943.12,712.28
2018,2,7,12,0,926.0,77.0,2.1,20.6,628.0,918.21,694.05
2018,2,7,12,15,923.5,78.0,2.05,20.75,629.0,884.55,670.42
2018,2,7,12,30,921.0,79.0,2.0,20.9,630.0,847.77,644.76
2018,2,7,12,45,915.0,80.5,2.0,21.1,623.5,805.87,615.88
2018,2,7,13,0,909.0,82.0,2.0,21.3,617.0,761.46,585.1
2018,2,7,13,15,904.0,81.0,2.0,21.35,603.0,712.8,550.16
2018,2,7,13,30,899.0,80.0,2.0,21.4,589.0,662.09,511.89
2018,2,7,13,45,890.5,79.0,2.0,21.45,567.5,607.5,469.7
2018,2,7,14,0,882.0,78.0,2.0,21.5,546.0,551.67,425.3
2018,2,7,14,15,869.5,76.5,1.95,21.35,518.0,492.49,377.09
2018,2,7,14,30,857.0,75.0,1.9,21.2,490.0,433.79,327.68
2018,2,7,14,45,839.5,73.0,1.85,21.05,455.5,371.22,273.95
2018,2,7,15,0,822.0,71.0,1.8,20.9,421.0,309.59,219.88
2018,2,7,15,15,796.5,68.5,1.8,20.9,381.5,246.9,165.11
2018,2,7,15,30,771.0,66.0,1.8,20.9,342.0,186.72,114.38
2018,2,7,15,45,735.0,61.5,1.5,19.6,298.0,126.58,70.18
2018,2,7,16,0,699.0,57.0,1.2,18.3,254.0,70.89,41.38
2018,2,7,16,15,644.0,52.5,1.25,17.3,209.0,47.66,36.45
2018,2,7,16,30,589.0,48.0,1.3,16.3,164.0,40.16,29.75
2018,2,7,16,45,499.0,41.0,1.3,15.35,121.0,34.19,24.17
2018,2,7,17,0,409.0,34.0,1.3,14.4,78.0,28.37,18.11
2018,2,7,17,15,250.5,22.0,1.35,14.05,45.0,18.19,0.59
2018,2,7,17,30,92.0,10.0,1.4,13.7,12.0,7.87,0.0
2018,2,7,17,45,46.0,5.0,1.4,13.4,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,1.05,9.45,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,174.5,14.0,1.0,10.45,24.5,142.62,0.0
2018,2,8,7,30,325.0,25.0,1.0,11.2,47.0,330.32,160.23
2018,2,8,7,45,439.0,32.5,1.0,11.95,87.5,459.53,360.61
2018,2,8,8,0,553.0,40.0,1.0,12.7,128.0,571.07,456.18
2018,2,8,8,15,619.5,45.5,1.0,13.2,174.0,655.61,523.1
2018,2,8,8,30,686.0,51.0,1.0,13.7,220.0,740.89,586.49
2018,2,8,8,45,722.0,55.5,0.95,14.2,264.0,796.27,624.47
2018,2,8,9,0,758.0,60.0,0.9,14.7,308.0,850.06,659.38
2018,2,8,9,15,707.5,77.0,0.95,15.35,332.0,840.34,650.48
2018,2,8,9,30,657.0,94.0,1.0,16.0,356.0,818.72,633.82
2018,2,8,9,45,768.5,79.5,1.0,16.65,414.0,907.34,691.78
2018,2,8,10,0,880.0,65.0,1.0,17.3,472.0,988.48,741.14
2018,2,8,10,15,894.0,66.5,1.05,17.8,503.5,1001.49,746.57
2018,2,8,10,30,908.0,68.0,1.1,18.3,535.0,1010.67,750.59
2018,2,8,10,45,917.5,69.0,1.15,18.75,560.0,1010.74,749.01
2018,2,8,11,0,927.0,70.0,1.2,19.2,585.0,1006.8,745.11
2018,2,8,11,15,933.0,71.0,1.3,19.55,602.5,995.41,737.75
2018,2,8,11,30,939.0,72.0,1.4,19.9,620.0,980.04,727.91
2018,2,8,11,45,942.5,72.5,1.45,20.2,630.0,957.79,713.01
2018,2,8,12,0,946.0,73.0,1.5,20.5,640.0,931.76,695.73
2018,2,8,12,15,947.0,72.5,1.6,20.7,642.0,898.72,674.71
2018,2,8,12,30,948.0,72.0,1.7,20.9,644.0,862.3,651.24
2018,2,8,12,45,947.0,71.5,1.75,21.05,638.0,821.08,623.83
2018,2,8,13,0,946.0,71.0,1.8,21.2,632.0,776.92,594.14
2018,2,8,13,15,928.0,74.0,1.9,21.25,614.0,722.17,556.3
2018,2,8,13,30,910.0,77.0,2.0,21.3,596.0,666.31,515.0
2018,2,8,13,45,891.5,78.5,2.05,21.35,571.5,607.86,470.25
2018,2,8,14,0,873.0,80.0,2.1,21.4,547.0,549.1,423.85
2018,2,8,14,15,888.0,71.5,2.0,21.3,525.5,496.55,380.21
2018,2,8,14,30,903.0,63.0,1.9,21.2,504.0,440.74,332.34
2018,2,8,14,45,887.5,61.5,1.85,21.1,469.5,377.72,277.86
2018,2,8,15,0,872.0,60.0,1.8,21.0,435.0,315.26,222.68
2018,2,8,15,15,849.5,58.0,1.8,21.0,395.0,251.55,166.68
2018,2,8,15,30,827.0,56.0,1.8,21.0,355.0,189.78,114.36
2018,2,8,15,45,794.5,53.0,1.4,19.8,311.0,125.21,66.63
2018,2,8,16,0,762.0,50.0,1.0,18.6,267.0,67.15,37.24
2018,2,8,16,15,712.5,46.0,1.05,18.05,221.0,42.99,32.27
2018,2,8,16,30,663.0,42.0,1.1,17.5,175.0,39.08,28.7
2018,2,8,16,45,575.0,36.5,1.15,16.95,130.0,33.69,23.62
2018,2,8,17,0,487.0,31.0,1.2,16.4,85.0,28.48,18.21
2018,2,8,17,15,318.5,22.0,1.15,16.25,50.5,18.33,2.71
2018,2,8,17,30,150.0,13.0,1.1,16.1,16.0,10.23,0.0
2018,2,8,17,45,75.0,6.5,1.1,15.95,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.7,11.65,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.8,11.6,3.0,0.0,0.0
2018,2,9,7,15,215.5,14.0,0.95,12.15,27.5,173.58,0.0
2018,2,9,7,30,396.0,24.0,1.1,12.7,52.0,375.45,206.37
2018,2,9,7,45,469.0,32.0,1.2,13.25,90.0,483.86,379.53
2018,2,9,8,0,542.0,40.0,1.3,13.8,128.0,572.09,457.68
2018,2,9,8,15,626.0,43.5,1.3,14.3,176.5,659.52,527.05
2018,2,9,8,30,710.0,47.0,1.3,14.8,225.0,758.31,600.29
2018,2,9,8,45,760.0,49.5,1.35,15.25,272.5,824.49,647.15
2018,2,9,9,0,810.0,52.0,1.4,15.7,320.0,878.77,683.88
2018,2,9,9,15,835.5,54.5,1.45,16.4,362.0,917.67,708.09
2018,2,9,9,30,861.0,57.0,1.5,17.1,404.0,953.98,729.89
2018,2,9,9,45,878.5,59.5,1.55,17.8,442.0,979.23,743.75
2018,2,9,10,0,896.0,62.0,1.6,18.5,480.0,1001.0,755.19
2018,2,9,10,15,908.5,63.5,1.7,19.0,511.5,1012.6,761.19
2018,2,9,10,30,921.0,65.0,1.8,19.5,543.0,1020.32,764.79
2018,2,9,10,45,929.0,67.0,1.95,20.05,568.0,1020.2,763.87
2018,2,9,11,0,937.0,69.0,2.1,20.6,593.0,1015.99,760.39
2018,2,9,11,15,858.5,92.0,2.2,21.0,583.5,962.13,723.82
2018,2,9,11,30,780.0,115.0,2.3,21.4,574.0,893.26,677.13
2018,2,9,11,45,729.5,133.0,2.4,21.75,567.5,850.48,647.96
2018,2,9,12,0,679.0,151.0,2.5,22.1,561.0,799.6,612.6
2018,2,9,12,15,681.0,151.0,2.55,22.35,563.5,774.06,594.72
2018,2,9,12,30,683.0,151.0,2.6,22.6,566.0,745.78,574.33
2018,2,9,12,45,686.0,148.0,2.65,22.85,561.5,712.61,549.91
2018,2,9,13,0,689.0,145.0,2.7,23.1,557.0,676.94,523.33
2018,2,9,13,15,730.5,128.0,2.6,23.2,556.0,651.35,503.77
2018,2,9,13,30,772.0,111.0,2.5,23.3,555.0,618.09,477.94
2018,2,9,13,45,770.0,108.0,2.45,23.4,537.0,570.14,440.24
2018,2,9,14,0,768.0,105.0,2.4,23.5,519.0,520.6,400.44
2018,2,9,14,15,718.0,110.5,2.25,23.45,482.0,454.77,347.43
2018,2,9,14,30,668.0,116.0,2.1,23.4,445.0,392.38,296.26
2018,2,9,14,45,589.0,124.5,2.0,23.35,399.5,326.57,242.48
2018,2,9,15,0,510.0,133.0,1.9,23.3,354.0,264.48,191.82
2018,2,9,15,15,545.0,113.5,1.9,23.3,330.0,223.99,154.94
2018,2,9,15,30,580.0,94.0,1.9,23.3,306.0,174.6,111.76
2018,2,9,15,45,558.5,85.5,1.5,21.9,269.0,123.85,74.36
2018,2,9,16,0,537.0,77.0,1.1,20.5,232.0,75.95,48.35
2018,2,9,16,15,512.0,65.0,1.15,19.55,192.5,52.12,40.02
2018,2,9,16,30,487.0,53.0,1.2,18.6,153.0,43.15,32.11
2018,2,9,16,45,433.5,44.0,1.25,17.7,116.0,36.1,25.67
2018,2,9,17,0,380.0,35.0,1.3,16.8,79.0,28.97,18.73
2018,2,9,17,15,244.0,23.5,1.35,16.35,47.0,19.36,4.9
2018,2,9,17,30,108.0,12.0,1.4,15.9,15.0,9.44,0.0
2018,2,9,17,45,54.0,6.0,1.4,15.4,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,6,45,17.0,2.0,1.2,9.05,1.5,0.0,0.0
2018,2,10,7,0,34.0,4.0,1.2,9.2,3.0,0.0,0.0
2018,2,10,7,15,212.0,14.5,1.45,10.0,28.5,171.39,0.0
2018,2,10,7,30,390.0,25.0,1.7,10.8,54.0,387.73,236.98
2018,2,10,7,45,497.0,31.5,1.95,11.55,96.5,495.61,395.53
2018,2,10,8,0,604.0,38.0,2.2,12.3,139.0,614.46,497.76
2018,2,10,8,15,666.5,42.5,2.35,12.9,185.5,695.05,563.6
2018,2,10,8,30,729.0,47.0,2.5,13.5,232.0,776.31,626.43
2018,2,10,8,45,769.0,49.5,2.65,14.1,277.5,833.46,668.58
2018,2,10,9,0,809.0,52.0,2.8,14.7,323.0,878.2,700.05
2018,2,10,9,15,809.5,59.5,3.1,15.35,360.0,911.23,723.04
2018,2,10,9,30,810.0,67.0,3.4,16.0,397.0,929.62,734.97
2018,2,10,9,45,733.5,90.5,3.65,16.7,410.0,894.42,707.82
2018,2,10,10,0,657.0,114.0,3.9,17.4,423.0,847.18,672.04
2018,2,10,10,15,674.5,118.0,4.2,17.75,453.5,866.54,685.68
2018,2,10,10,30,692.0,122.0,4.5,18.1,484.0,882.6,696.88
2018,2,10,10,45,712.0,122.0,4.8,18.45,509.5,892.85,704.25
2018,2,10,11,0,732.0,122.0,5.1,18.8,535.0,899.4,708.99
2018,2,10,11,15,817.5,101.5,5.25,18.9,575.5,934.6,734.25
2018,2,10,11,30,903.0,81.0,5.4,19.0,616.0,958.52,751.25
2018,2,10,11,45,885.0,88.5,5.55,19.15,620.0,925.5,727.37
2018,2,10,12,0,867.0,96.0,5.7,19.3,624.0,899.93,709.15
2018,2,10,12,15,830.0,108.5,5.85,19.3,615.0,850.32,673.6
2018,2,10,12,30,793.0,121.0,6.0,19.3,606.0,799.12,636.59
2018,2,10,12,45,797.5,117.5,6.1,19.35,601.5,763.41,610.5
2018,2,10,13,0,802.0,114.0,6.2,19.4,597.0,724.74,581.21
2018,2,10,13,15,698.0,142.0,6.25,19.3,555.5,643.11,516.42
2018,2,10,13,30,594.0,170.0,6.3,19.2,514.0,562.91,452.14
2018,2,10,13,45,480.0,192.5,6.3,19.1,464.0,474.02,380.45
2018,2,10,14,0,366.0,215.0,6.3,19.0,414.0,390.92,312.87
2018,2,10,14,15,528.0,163.0,6.15,18.8,434.0,405.79,322.47
2018,2,10,14,30,690.0,111.0,6.0,18.6,454.0,396.87,310.12
2018,2,10,14,45,783.5,85.5,5.8,18.35,449.5,362.64,275.51
2018,2,10,15,0,877.0,60.0,5.6,18.1,445.0,316.52,229.03
2018,2,10,15,15,867.5,56.5,5.6,18.1,408.0,254.04,171.57
2018,2,10,15,30,858.0,53.0,5.6,18.1,371.0,191.94,116.91
2018,2,10,15,45,820.5,51.5,5.05,17.15,325.5,129.26,70.1
2018,2,10,16,0,783.0,50.0,4.5,16.2,280.0,67.12,37.73
2018,2,10,16,15,720.5,46.0,4.45,15.6,229.5,43.11,32.71
2018,2,10,16,30,658.0,42.0,4.4,15.0,179.0,39.05,28.99
2018,2,10,16,45,535.5,38.5,4.35,14.35,131.5,35.13,25.22
2018,2,10,17,0,413.0,35.0,4.3,13.7,84.0,29.09,19.2
2018,2,10,17,15,279.5,24.5,4.4,13.3,51.0,20.27,6.9
2018,2,10,17,30,146.0,14.0,4.5,12.9,18.0,11.02,0.0
2018,2,10,17,45,73.0,7.0,4.55,12.5,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,45,29.5,3.0,1.1,4.9,2.5,0.0,0.0
2018,2,11,7,0,59.0,6.0,1.1,5.1,5.0,0.0,0.0
2018,2,11,7,15,182.5,16.5,1.4,6.0,28.0,150.77,0.0
2018,2,11,7,30,306.0,27.0,1.7,6.9,51.0,325.09,217.03
2018,2,11,7,45,362.5,38.5,2.05,7.8,86.0,402.45,330.38
2018,2,11,8,0,419.0,50.0,2.4,8.7,121.0,477.88,399.39
2018,2,11,8,15,428.5,57.0,2.55,9.45,149.0,508.28,427.28
2018,2,11,8,30,438.0,64.0,2.7,10.2,177.0,537.09,451.73
2018,2,11,8,45,232.0,77.5,2.9,11.0,138.5,356.49,303.15
2018,2,11,9,0,26.0,91.0,3.1,11.8,100.0,112.05,91.73
2018,2,11,9,15,13.0,89.0,3.25,12.35,93.5,84.38,67.55
2018,2,11,9,30,0.0,87.0,3.4,12.9,87.0,68.42,53.03
2018,2,11,9,45,2.0,99.5,3.6,13.5,100.5,81.3,63.82
2018,2,11,10,0,4.0,112.0,3.8,14.1,114.0,94.2,74.47
2018,2,11,10,15,18.5,150.0,3.85,14.1,159.5,144.55,117.06
2018,2,11,10,30,33.0,188.0,3.9,14.1,205.0,215.32,175.69
2018,2,11,10,45,16.5,154.5,3.95,14.1,163.0,143.84,115.77
2018,2,11,11,0,0.0,121.0,4.0,14.1,121.0,95.95,75.12
2018,2,11,11,15,3.5,151.0,4.0,13.95,153.0,125.75,100.06
2018,2,11,11,30,7.0,181.0,4.0,13.8,185.0,155.84,124.97
2018,2,11,11,45,14.0,203.0,3.95,13.6,211.5,181.61,146.37
2018,2,11,12,0,21.0,225.0,3.9,13.4,238.0,206.9,167.25
2018,2,11,12,15,117.5,249.0,4.15,13.3,321.5,346.94,283.55
2018,2,11,12,30,214.0,273.0,4.4,13.2,405.0,442.12,361.25
2018,2,11,12,45,129.5,253.5,4.65,13.1,333.0,343.6,280.73
2018,2,11,13,0,45.0,234.0,4.9,13.0,261.0,238.0,193.49
2018,2,11,13,15,73.5,198.0,5.1,13.0,241.5,219.48,179.35
2018,2,11,13,30,102.0,162.0,5.3,13.0,222.0,210.77,172.74
2018,2,11,13,45,235.5,183.0,5.55,13.0,314.0,310.05,255.25
2018,2,11,14,0,369.0,204.0,5.8,13.0,406.0,382.43,313.1
2018,2,11,14,15,370.5,189.5,5.75,12.95,383.5,344.77,280.34
2018,2,11,14,30,372.0,175.0,5.7,12.9,361.0,314.41,253.04
2018,2,11,14,45,588.0,127.0,5.7,12.9,398.0,327.82,256.72
2018,2,11,15,0,804.0,79.0,5.7,12.9,435.0,310.82,231.05
2018,2,11,15,15,789.5,74.5,5.7,12.9,397.5,249.6,174.28
2018,2,11,15,30,775.0,70.0,5.7,12.9,360.0,189.61,120.97
2018,2,11,15,45,736.0,67.0,5.55,12.5,315.5,129.87,75.46
2018,2,11,16,0,697.0,64.0,5.4,12.1,271.0,70.87,43.36
2018,2,11,16,15,609.0,61.0,5.3,11.65,220.0,49.99,39.46
2018,2,11,16,30,521.0,58.0,5.2,11.2,169.0,47.29,36.87
2018,2,11,16,45,455.0,48.0,5.1,10.75,127.5,39.39,29.43
2018,2,11,17,0,389.0,38.0,5.0,10.3,86.0,31.42,21.62
2018,2,11,17,15,255.0,26.0,4.95,10.1,52.0,21.42,8.91
2018,2,11,17,30,121.0,14.0,4.9,9.9,18.0,11.02,0.0
2018,2,11,17,45,60.5,7.0,4.85,9.7,9.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
