Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,45,818.0,66.5,0.4,5.9,392.0,910.74,710.18
2018,3,4,9,0,848.0,70.0,0.5,6.2,441.0,959.49,742.13
2018,3,4,9,15,868.0,72.5,0.55,6.5,485.0,982.19,754.97
2018,3,4,9,30,888.0,75.0,0.6,6.8,529.0,1013.25,773.68
2018,3,4,9,45,901.5,78.0,0.65,7.1,568.0,1034.84,785.89
2018,3,4,10,0,915.0,81.0,0.7,7.4,607.0,1052.58,795.78
2018,3,4,10,15,911.5,86.5,0.8,8.25,634.5,1051.99,793.59
2018,3,4,10,30,908.0,92.0,0.9,9.1,662.0,1047.22,789.07
2018,3,4,10,45,936.0,85.5,0.95,9.9,693.0,1055.77,792.39
2018,3,4,11,0,964.0,79.0,1.0,10.7,724.0,1059.78,792.67
2018,3,4,11,15,969.0,80.0,1.05,11.15,742.0,1045.52,782.36
2018,3,4,11,30,974.0,81.0,1.1,11.6,760.0,1027.04,769.7
2018,3,4,11,45,976.5,81.0,1.15,12.05,769.5,1000.92,752.17
2018,3,4,12,0,979.0,81.0,1.2,12.5,779.0,970.87,732.15
2018,3,4,12,15,976.5,82.5,1.25,12.65,779.5,934.32,708.56
2018,3,4,12,30,974.0,84.0,1.3,12.8,780.0,894.36,682.53
2018,3,4,12,45,968.5,86.0,1.3,12.95,772.5,849.37,652.11
2018,3,4,13,0,963.0,88.0,1.3,13.1,765.0,801.58,619.54
2018,3,4,13,15,959.0,87.0,1.35,13.15,749.5,749.33,582.48
2018,3,4,13,30,955.0,86.0,1.4,13.2,734.0,694.76,541.82
2018,3,4,13,45,948.5,84.5,1.45,13.2,711.0,636.17,496.87
2018,3,4,14,0,942.0,83.0,1.5,13.2,688.0,576.02,449.03
2018,3,4,14,15,932.5,81.5,1.55,13.15,657.5,513.18,397.34
2018,3,4,14,30,923.0,80.0,1.6,13.1,627.0,449.65,343.09
2018,3,4,14,45,909.5,78.0,1.6,13.0,590.0,383.9,285.28
2018,3,4,15,0,896.0,76.0,1.6,12.9,553.0,318.51,226.6
2018,3,4,15,15,877.0,74.0,1.6,12.9,510.5,252.56,167.98
2018,3,4,15,30,858.0,72.0,1.6,12.9,468.0,184.15,110.87
2018,3,4,15,45,831.5,69.0,1.6,12.45,420.5,119.63,66.81
2018,3,4,16,0,805.0,66.0,1.6,12.0,373.0,60.19,48.51
2018,3,4,16,15,766.0,62.0,1.45,11.25,322.5,56.56,45.55
2018,3,4,16,30,727.0,58.0,1.3,10.5,272.0,52.94,42.43
2018,3,4,16,45,669.0,53.0,1.15,9.7,221.5,48.3,38.27
2018,3,4,17,0,611.0,48.0,1.0,8.9,171.0,40.33,30.91
2018,3,4,17,15,512.0,40.5,1.05,8.35,123.5,33.87,24.66
2018,3,4,17,30,413.0,33.0,1.1,7.8,76.0,27.59,17.79
2018,3,4,17,45,251.0,21.5,1.15,7.25,43.5,17.87,0.0
2018,3,4,18,0,89.0,10.0,1.2,6.7,11.0,7.87,0.0
2018,3,4,18,15,44.5,5.0,1.2,6.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.85,0.95,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.1,1.7,3.0,0.0,0.0
2018,3,5,6,45,181.0,16.5,2.4,2.5,29.0,135.46,0.0
2018,3,5,7,0,338.0,29.0,2.7,3.3,55.0,321.56,217.53
2018,3,5,7,15,456.0,37.0,2.75,3.9,100.5,443.91,370.68
2018,3,5,7,30,574.0,45.0,2.8,4.5,146.0,568.43,480.07
2018,3,5,7,45,642.5,51.0,2.9,5.1,198.0,647.66,547.08
2018,3,5,8,0,711.0,57.0,3.0,5.7,250.0,738.68,619.65
2018,3,5,8,15,755.0,61.0,3.0,6.4,301.5,806.17,669.79
2018,3,5,8,30,799.0,65.0,3.0,7.1,353.0,872.88,717.05
2018,3,5,8,45,829.0,68.0,3.05,7.75,402.0,923.47,751.06
2018,3,5,9,0,859.0,71.0,3.1,8.4,451.0,971.74,782.46
2018,3,5,9,15,881.5,72.5,3.05,9.0,496.0,995.7,795.01
2018,3,5,9,30,904.0,74.0,3.0,9.6,541.0,1028.08,813.48
2018,3,5,9,45,918.0,75.5,3.0,10.15,579.5,1048.32,823.73
2018,3,5,10,0,932.0,77.0,3.0,10.7,618.0,1064.71,831.43
2018,3,5,10,15,943.0,78.0,3.0,11.2,650.5,1073.35,834.04
2018,3,5,10,30,954.0,79.0,3.0,11.7,683.0,1077.8,834.02
2018,3,5,10,45,961.5,80.0,2.95,12.25,708.5,1074.42,828.21
2018,3,5,11,0,969.0,81.0,2.9,12.8,734.0,1066.73,819.76
2018,3,5,11,15,974.5,81.5,2.85,13.15,752.0,1052.16,807.51
2018,3,5,11,30,980.0,82.0,2.8,13.5,770.0,1033.33,792.65
2018,3,5,11,45,983.0,81.5,2.75,13.85,779.5,1006.86,772.8
2018,3,5,12,0,986.0,81.0,2.7,14.2,789.0,976.41,750.44
2018,3,5,12,15,987.0,81.0,2.65,14.4,790.5,940.91,725.15
2018,3,5,12,30,988.0,81.0,2.6,14.6,792.0,901.78,697.38
2018,3,5,12,45,987.0,80.0,2.6,14.8,784.5,856.58,665.73
2018,3,5,13,0,986.0,79.0,2.6,15.0,777.0,808.28,631.7
2018,3,5,13,15,982.0,78.5,2.6,15.05,761.5,755.54,592.97
2018,3,5,13,30,978.0,78.0,2.6,15.1,746.0,700.39,550.37
2018,3,5,13,45,972.0,77.0,2.6,15.15,723.0,641.44,503.67
2018,3,5,14,0,966.0,76.0,2.6,15.2,700.0,580.8,454.16
2018,3,5,14,15,956.5,75.0,2.55,15.15,669.5,517.12,400.65
2018,3,5,14,30,947.0,74.0,2.5,15.1,639.0,452.69,344.78
2018,3,5,14,45,934.5,72.0,2.5,15.0,601.5,385.9,285.65
2018,3,5,15,0,922.0,70.0,2.5,14.9,564.0,319.33,225.62
2018,3,5,15,15,904.0,68.0,2.5,14.9,521.0,252.08,165.71
2018,3,5,15,30,886.0,66.0,2.5,14.9,478.0,186.27,110.85
2018,3,5,15,45,860.5,63.5,2.15,14.35,430.5,121.18,67.08
2018,3,5,16,0,835.0,61.0,1.8,13.8,383.0,56.93,45.25
2018,3,5,16,15,798.0,57.5,1.6,12.9,332.0,53.55,42.55
2018,3,5,16,30,761.0,54.0,1.4,12.0,281.0,50.17,39.7
2018,3,5,16,45,681.0,52.0,1.25,11.05,227.0,47.6,37.44
2018,3,5,17,0,601.0,50.0,1.1,10.1,173.0,41.79,32.09
2018,3,5,17,15,451.5,42.0,1.15,9.55,119.5,34.66,25.27
2018,3,5,17,30,302.0,34.0,1.2,9.0,66.0,27.89,18.13
2018,3,5,17,45,205.5,22.5,1.25,8.5,39.0,18.58,0.0
2018,3,5,18,0,109.0,11.0,1.3,8.0,12.0,8.65,0.0
2018,3,5,18,15,54.5,5.5,1.3,7.9,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,13.5,2.5,1.15,5.65,2.0,0.0,0.0
2018,3,6,6,30,27.0,5.0,1.1,6.2,4.0,0.0,0.0
2018,3,6,6,45,59.5,17.5,1.05,6.8,21.0,54.04,0.0
2018,3,6,7,0,92.0,30.0,1.0,7.4,38.0,131.92,91.31
2018,3,6,7,15,137.0,47.5,1.2,8.0,68.0,192.18,158.57
2018,3,6,7,30,182.0,65.0,1.4,8.6,98.0,253.57,214.25
2018,3,6,7,45,231.0,81.5,1.6,9.25,136.5,319.69,271.92
2018,3,6,8,0,280.0,98.0,1.8,9.9,175.0,388.72,330.02
2018,3,6,8,15,355.0,107.5,1.9,10.45,224.5,496.89,417.35
2018,3,6,8,30,430.0,117.0,2.0,11.0,274.0,587.17,487.5
2018,3,6,8,45,359.0,147.0,2.05,11.6,290.0,539.67,446.77
2018,3,6,9,0,288.0,177.0,2.1,12.2,306.0,511.09,420.64
2018,3,6,9,15,394.0,173.5,2.1,12.7,368.5,637.89,518.0
2018,3,6,9,30,500.0,170.0,2.1,13.2,431.0,743.09,594.82
2018,3,6,9,45,699.0,126.5,2.1,13.75,520.0,907.86,709.23
2018,3,6,10,0,898.0,83.0,2.1,14.3,609.0,1037.31,792.95
2018,3,6,10,15,920.0,81.5,2.05,14.75,645.0,1053.96,798.94
2018,3,6,10,30,942.0,80.0,2.0,15.2,681.0,1066.52,803.62
2018,3,6,10,45,949.5,80.5,1.95,15.65,706.0,1062.57,797.6
2018,3,6,11,0,957.0,81.0,1.9,16.1,731.0,1054.38,789.2
2018,3,6,11,15,960.0,82.0,1.8,16.5,747.5,1038.12,775.2
2018,3,6,11,30,963.0,83.0,1.7,16.9,764.0,1017.75,758.81
2018,3,6,11,45,965.0,83.5,1.6,17.3,773.5,991.84,739.03
2018,3,6,12,0,967.0,84.0,1.5,17.7,783.0,962.03,716.93
2018,3,6,12,15,967.0,84.5,1.4,18.0,784.0,926.74,691.64
2018,3,6,12,30,967.0,85.0,1.3,18.3,785.0,887.93,664.16
2018,3,6,12,45,965.0,84.5,1.15,18.6,777.5,843.2,632.06
2018,3,6,13,0,963.0,84.0,1.0,18.9,770.0,795.51,598.01
2018,3,6,13,15,958.5,83.5,0.9,19.05,754.5,743.37,560.13
2018,3,6,13,30,954.0,83.0,0.8,19.2,739.0,688.93,519.14
2018,3,6,13,45,944.5,83.0,0.7,19.3,715.0,630.03,474.07
2018,3,6,14,0,935.0,83.0,0.6,19.4,691.0,569.85,426.85
2018,3,6,14,15,852.0,101.0,0.6,19.4,636.0,491.55,366.58
2018,3,6,14,30,769.0,119.0,0.6,19.4,581.0,418.44,309.0
2018,3,6,14,45,787.5,103.5,0.6,19.4,552.0,359.98,259.46
2018,3,6,15,0,806.0,88.0,0.6,19.4,523.0,298.42,205.89
2018,3,6,15,15,819.0,77.5,0.6,19.4,490.0,236.94,152.31
2018,3,6,15,30,832.0,67.0,0.6,19.4,457.0,177.8,103.55
2018,3,6,15,45,797.5,67.0,0.65,19.05,410.5,112.43,60.91
2018,3,6,16,0,763.0,67.0,0.7,18.7,364.0,60.24,47.19
2018,3,6,16,15,694.5,65.5,0.75,17.8,308.5,58.22,45.78
2018,3,6,16,30,626.0,64.0,0.8,16.9,253.0,52.05,40.56
2018,3,6,16,45,575.0,57.0,0.9,16.05,206.0,46.59,35.79
2018,3,6,17,0,524.0,50.0,1.0,15.2,159.0,41.09,30.81
2018,3,6,17,15,414.0,43.0,1.05,14.4,114.5,35.17,25.23
2018,3,6,17,30,304.0,36.0,1.1,13.6,70.0,29.52,19.29
2018,3,6,17,45,190.0,23.0,1.2,12.8,40.5,18.91,0.46
2018,3,6,18,0,76.0,10.0,1.3,12.0,11.0,7.87,0.0
2018,3,6,18,15,38.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.7,10.4,3.0,0.0,0.0
2018,3,7,6,45,8.0,8.0,0.7,10.3,8.0,11.71,0.0
2018,3,7,7,0,0.0,13.0,0.7,10.2,13.0,9.88,1.78
2018,3,7,7,15,0.0,20.0,0.7,10.6,20.0,15.22,7.22
2018,3,7,7,30,0.0,27.0,0.7,11.0,27.0,20.57,12.09
2018,3,7,7,45,0.0,38.0,0.65,11.4,38.0,29.01,19.54
2018,3,7,8,0,0.0,49.0,0.6,11.8,49.0,37.48,26.92
2018,3,7,8,15,0.0,46.5,0.65,12.3,46.5,35.54,25.19
2018,3,7,8,30,0.0,44.0,0.7,12.8,44.0,33.63,23.44
2018,3,7,8,45,0.0,51.0,0.8,13.3,51.0,39.03,27.95
2018,3,7,9,0,0.0,58.0,0.9,13.8,58.0,44.44,32.41
2018,3,7,9,15,2.5,92.5,1.1,14.65,94.0,74.46,57.59
2018,3,7,9,30,5.0,127.0,1.3,15.5,130.0,107.67,84.88
2018,3,7,9,45,110.0,191.0,1.5,16.35,256.0,317.86,257.59
2018,3,7,10,0,215.0,255.0,1.7,17.2,382.0,497.82,395.82
2018,3,7,10,15,275.5,265.5,1.85,17.9,437.0,591.51,463.66
2018,3,7,10,30,336.0,276.0,2.0,18.6,492.0,658.21,511.25
2018,3,7,10,45,432.0,256.0,2.2,19.25,544.5,747.25,575.26
2018,3,7,11,0,528.0,236.0,2.4,19.9,597.0,810.22,619.95
2018,3,7,11,15,686.5,181.0,2.5,20.2,662.5,901.29,683.78
2018,3,7,11,30,845.0,126.0,2.6,20.5,728.0,965.06,725.58
2018,3,7,11,45,859.0,122.5,2.65,20.8,741.0,947.58,712.4
2018,3,7,12,0,873.0,119.0,2.7,21.1,754.0,925.86,697.26
2018,3,7,12,15,901.0,107.5,2.75,21.25,763.5,893.37,675.25
2018,3,7,12,30,929.0,96.0,2.8,21.4,773.0,867.31,657.69
2018,3,7,12,45,942.5,89.0,2.8,21.55,770.5,829.33,631.47
2018,3,7,13,0,956.0,82.0,2.8,21.7,768.0,787.3,602.38
2018,3,7,13,15,953.0,81.0,2.85,21.7,753.0,736.0,565.37
2018,3,7,13,30,950.0,80.0,2.9,21.7,738.0,682.3,524.87
2018,3,7,13,45,945.0,78.5,2.9,21.7,715.0,624.8,480.12
2018,3,7,14,0,940.0,77.0,2.9,21.7,692.0,565.6,432.65
2018,3,7,14,15,931.0,75.5,2.9,21.5,662.0,503.1,381.4
2018,3,7,14,30,922.0,74.0,2.9,21.3,632.0,439.88,327.8
2018,3,7,14,45,909.5,72.5,2.9,21.1,595.5,375.02,271.4
2018,3,7,15,0,897.0,71.0,2.9,20.9,559.0,310.39,214.23
2018,3,7,15,15,879.0,69.0,2.9,20.9,516.5,244.7,156.96
2018,3,7,15,30,861.0,67.0,2.9,20.9,474.0,180.5,104.86
2018,3,7,15,45,836.0,64.5,2.65,19.8,427.0,117.1,64.02
2018,3,7,16,0,811.0,62.0,2.4,18.7,380.0,57.3,44.66
2018,3,7,16,15,744.0,62.5,2.3,17.65,324.5,56.61,44.39
2018,3,7,16,30,677.0,63.0,2.2,16.6,269.0,51.96,40.51
2018,3,7,16,45,536.5,62.5,2.05,15.55,207.5,50.3,39.15
2018,3,7,17,0,396.0,62.0,1.9,14.5,146.0,46.99,36.12
2018,3,7,17,15,306.5,50.5,2.0,13.85,105.0,38.18,27.94
2018,3,7,17,30,217.0,39.0,2.1,13.2,64.0,29.4,19.35
2018,3,7,17,45,126.5,23.5,2.2,12.55,36.5,17.78,2.11
2018,3,7,18,0,36.0,8.0,2.3,11.9,9.0,6.29,0.0
2018,3,7,18,15,18.0,4.0,2.25,11.8,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.0,10.95,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.1,11.4,3.0,2.36,0.0
2018,3,8,6,45,5.0,14.0,1.15,11.85,14.0,16.19,0.0
2018,3,8,7,0,0.0,25.0,1.2,12.3,25.0,20.01,9.74
2018,3,8,7,15,0.0,42.0,1.25,12.65,42.0,36.91,25.34
2018,3,8,7,30,0.0,59.0,1.3,13.0,59.0,52.5,39.12
2018,3,8,7,45,0.5,66.5,1.3,13.3,66.5,56.37,42.76
2018,3,8,8,0,1.0,74.0,1.3,13.6,74.0,61.47,47.22
2018,3,8,8,15,0.5,56.5,1.35,14.0,56.5,43.72,31.98
2018,3,8,8,30,0.0,39.0,1.4,14.4,39.0,29.78,19.94
2018,3,8,8,45,0.0,52.0,1.45,14.8,52.0,39.8,28.39
2018,3,8,9,0,0.0,65.0,1.5,15.2,65.0,49.85,36.75
2018,3,8,9,15,1.5,82.5,1.55,15.45,83.5,64.93,49.34
2018,3,8,9,30,3.0,100.0,1.6,15.7,102.0,81.14,62.72
2018,3,8,9,45,23.0,159.5,1.65,16.0,173.5,170.81,137.0
2018,3,8,10,0,43.0,219.0,1.7,16.3,245.0,254.26,203.8
2018,3,8,10,15,89.5,250.0,1.75,16.6,307.0,333.05,266.35
2018,3,8,10,30,136.0,281.0,1.8,16.9,369.0,434.95,344.48
2018,3,8,10,45,201.5,295.0,1.8,17.2,431.0,510.19,401.19
2018,3,8,11,0,267.0,309.0,1.8,17.5,493.0,606.33,471.26
2018,3,8,11,15,351.0,298.0,1.8,17.85,546.0,664.97,513.65
2018,3,8,11,30,435.0,287.0,1.8,18.2,599.0,739.79,566.2
2018,3,8,11,45,464.0,277.0,1.85,18.55,613.5,738.59,564.45
2018,3,8,12,0,493.0,267.0,1.9,18.9,628.0,733.72,560.81
2018,3,8,12,15,634.5,212.0,1.95,19.05,677.0,784.84,599.09
2018,3,8,12,30,776.0,157.0,2.0,19.2,726.0,816.82,622.8
2018,3,8,12,45,854.0,125.0,2.1,19.4,745.5,803.74,613.96
2018,3,8,13,0,932.0,93.0,2.2,19.6,765.0,779.59,597.84
2018,3,8,13,15,918.5,96.5,2.2,19.6,747.5,726.32,558.52
2018,3,8,13,30,905.0,100.0,2.2,19.6,730.0,671.55,517.14
2018,3,8,13,45,899.0,98.0,2.25,19.6,707.0,615.01,473.6
2018,3,8,14,0,893.0,96.0,2.3,19.6,684.0,556.99,427.44
2018,3,8,14,15,814.0,114.0,2.25,19.4,632.0,482.66,367.8
2018,3,8,14,30,735.0,132.0,2.2,19.2,580.0,411.21,309.56
2018,3,8,14,45,797.0,107.0,2.15,19.05,566.5,363.18,265.68
2018,3,8,15,0,859.0,82.0,2.1,18.9,553.0,307.48,213.83
2018,3,8,15,15,786.5,91.5,2.1,18.9,497.0,238.48,156.36
2018,3,8,15,30,714.0,101.0,2.1,18.9,441.0,175.65,107.91
2018,3,8,15,45,680.0,95.5,1.9,18.3,393.5,117.1,69.83
2018,3,8,16,0,646.0,90.0,1.7,17.7,346.0,69.74,55.68
2018,3,8,16,15,609.5,83.5,1.6,16.95,300.0,65.35,52.18
2018,3,8,16,30,573.0,77.0,1.5,16.2,254.0,60.89,48.46
2018,3,8,16,45,508.0,70.0,1.35,15.45,206.0,55.68,43.93
2018,3,8,17,0,443.0,63.0,1.2,14.7,158.0,50.53,39.25
2018,3,8,17,15,347.5,51.0,1.25,14.15,113.5,38.82,28.54
2018,3,8,17,30,252.0,39.0,1.3,13.6,69.0,29.59,19.61
2018,3,8,17,45,168.5,25.5,1.35,13.05,41.5,19.36,4.5
2018,3,8,18,0,85.0,12.0,1.4,12.5,14.0,9.44,0.0
2018,3,8,18,15,42.5,6.0,1.4,12.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,9,6,15,31.0,4.0,1.25,8.7,4.0,0.0,0.0
2018,3,9,6,30,62.0,8.0,1.4,9.1,8.0,45.44,0.0
2018,3,9,6,45,215.5,20.5,1.55,9.55,38.5,196.56,0.0
2018,3,9,7,0,369.0,33.0,1.7,10.0,69.0,354.47,274.24
2018,3,9,7,15,430.0,43.0,1.95,10.5,109.0,430.58,354.62
2018,3,9,7,30,491.0,53.0,2.2,11.0,149.0,510.74,424.39
2018,3,9,7,45,452.0,69.0,2.4,11.5,177.0,515.66,431.06
2018,3,9,8,0,413.0,85.0,2.6,12.0,205.0,508.59,426.46
2018,3,9,8,15,325.5,114.5,2.65,12.55,220.0,477.41,399.33
2018,3,9,8,30,238.0,144.0,2.7,13.1,235.0,415.7,346.78
2018,3,9,8,45,241.5,161.0,2.75,13.65,263.0,442.09,366.55
2018,3,9,9,0,245.0,178.0,2.8,14.2,291.0,467.4,384.58
2018,3,9,9,15,208.0,204.5,2.7,14.8,307.0,438.83,358.86
2018,3,9,9,30,171.0,231.0,2.6,15.4,323.0,431.14,349.46
2018,3,9,9,45,197.5,250.0,2.5,16.0,363.0,477.1,383.62
2018,3,9,10,0,224.0,269.0,2.4,16.6,403.0,522.07,415.97
2018,3,9,10,15,309.0,268.0,2.3,16.95,463.5,626.97,493.82
2018,3,9,10,30,394.0,267.0,2.2,17.3,524.0,705.12,549.66
2018,3,9,10,45,462.0,252.5,2.1,17.65,565.0,772.44,595.72
2018,3,9,11,0,530.0,238.0,2.0,18.0,606.0,812.86,622.45
2018,3,9,11,15,558.0,235.0,2.05,18.2,630.5,821.69,627.85
2018,3,9,11,30,586.0,232.0,2.1,18.4,655.0,826.78,630.99
2018,3,9,11,45,532.5,256.0,2.2,18.55,644.0,780.11,596.82
2018,3,9,12,0,479.0,280.0,2.3,18.7,633.0,732.78,562.26
2018,3,9,12,15,410.5,303.0,2.3,18.75,605.5,671.71,516.9
2018,3,9,12,30,342.0,326.0,2.3,18.8,578.0,598.91,462.89
2018,3,9,12,45,340.5,324.5,2.25,18.8,573.5,574.83,445.1
2018,3,9,13,0,339.0,323.0,2.2,18.8,569.0,549.68,426.01
2018,3,9,13,15,356.5,309.5,2.2,18.8,563.5,525.81,408.24
2018,3,9,13,30,374.0,296.0,2.2,18.8,558.0,499.67,388.31
2018,3,9,13,45,407.0,276.0,2.2,18.75,553.0,474.61,368.83
2018,3,9,14,0,440.0,256.0,2.2,18.7,548.0,453.44,351.29
2018,3,9,14,15,407.0,252.5,2.15,18.55,513.0,395.78,305.56
2018,3,9,14,30,374.0,249.0,2.1,18.4,478.0,348.94,267.63
2018,3,9,14,45,325.0,243.0,2.05,18.3,433.5,298.24,226.74
2018,3,9,15,0,276.0,237.0,2.0,18.2,389.0,253.23,190.64
2018,3,9,15,15,299.5,213.5,2.0,18.2,367.0,217.3,159.64
2018,3,9,15,30,323.0,190.0,2.0,18.2,345.0,178.95,127.76
2018,3,9,15,45,363.0,163.0,1.8,17.65,321.0,137.28,97.02
2018,3,9,16,0,403.0,136.0,1.6,17.1,297.0,94.05,76.92
2018,3,9,16,15,394.5,119.0,1.5,16.4,259.5,83.91,68.52
2018,3,9,16,30,386.0,102.0,1.4,15.7,222.0,73.33,59.5
2018,3,9,16,45,340.5,88.0,1.35,15.05,180.0,63.9,51.27
2018,3,9,17,0,295.0,74.0,1.3,14.4,138.0,54.25,42.6
2018,3,9,17,15,243.5,58.0,1.3,14.0,101.5,42.95,32.21
2018,3,9,17,30,192.0,42.0,1.3,13.6,65.0,31.42,21.29
2018,3,9,17,45,123.0,27.0,1.35,13.2,39.0,20.32,6.4
2018,3,9,18,0,54.0,12.0,1.4,12.8,13.0,9.44,0.0
2018,3,9,18,15,27.0,6.0,1.4,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,1.05,9.6,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,1.0,9.9,3.0,11.2,0.0
2018,3,10,6,45,7.0,4.0,0.95,10.15,4.0,8.56,0.0
2018,3,10,7,0,0.0,5.0,0.9,10.4,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.85,10.7,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.8,11.0,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,11.25,10.0,7.59,0.96
2018,3,10,8,0,0.0,12.0,0.8,11.5,12.0,9.11,2.3
2018,3,10,8,15,0.0,25.0,0.7,11.75,25.0,19.04,10.95
2018,3,10,8,30,0.0,38.0,0.6,12.0,38.0,29.02,19.55
2018,3,10,8,45,0.0,41.5,0.5,12.2,41.5,31.72,21.8
2018,3,10,9,0,0.0,45.0,0.4,12.4,45.0,34.43,24.04
2018,3,10,9,15,0.0,72.0,0.45,12.75,72.0,55.29,41.66
2018,3,10,9,30,0.0,99.0,0.5,13.1,99.0,77.11,59.78
2018,3,10,9,45,3.0,140.5,0.55,13.4,142.5,116.73,92.49
2018,3,10,10,0,6.0,182.0,0.6,13.7,186.0,157.54,125.45
2018,3,10,10,15,9.5,196.5,0.65,13.9,203.0,173.4,137.89
2018,3,10,10,30,13.0,211.0,0.7,14.1,220.0,189.12,150.25
2018,3,10,10,45,8.0,185.5,0.75,14.3,191.0,159.23,125.74
2018,3,10,11,0,3.0,160.0,0.8,14.5,162.0,130.96,102.61
2018,3,10,11,15,3.0,161.0,0.85,14.6,163.0,131.35,102.88
2018,3,10,11,30,3.0,162.0,0.9,14.7,164.0,131.75,103.1
2018,3,10,11,45,5.5,182.5,0.9,14.8,186.5,151.02,118.61
2018,3,10,12,0,8.0,203.0,0.9,14.9,209.0,170.03,133.74
2018,3,10,12,15,9.0,215.5,0.9,14.95,222.0,180.58,142.02
2018,3,10,12,30,10.0,228.0,0.9,15.0,235.0,190.86,150.11
2018,3,10,12,45,10.5,230.0,0.85,15.05,237.5,191.6,150.6
2018,3,10,13,0,11.0,232.0,0.8,15.1,240.0,192.21,151.05
2018,3,10,13,15,8.5,216.0,0.75,15.1,222.0,175.93,138.09
2018,3,10,13,30,6.0,200.0,0.7,15.1,204.0,160.22,125.64
2018,3,10,13,45,8.0,203.0,0.65,15.1,208.5,162.66,127.74
2018,3,10,14,0,10.0,206.0,0.6,15.1,213.0,164.7,129.45
2018,3,10,14,15,7.0,190.0,0.55,15.05,194.5,149.45,117.34
2018,3,10,14,30,4.0,174.0,0.5,15.0,176.0,134.82,105.77
2018,3,10,14,45,9.0,176.5,0.45,14.95,181.5,137.16,107.79
2018,3,10,15,0,14.0,179.0,0.4,14.9,187.0,138.54,108.87
2018,3,10,15,15,16.5,172.0,0.4,14.9,180.5,131.64,103.32
2018,3,10,15,30,19.0,165.0,0.4,14.9,174.0,124.24,97.44
2018,3,10,15,45,20.5,155.5,0.4,14.6,164.5,114.55,90.07
2018,3,10,16,0,22.0,146.0,0.4,14.3,155.0,105.01,87.12
2018,3,10,16,15,57.0,133.5,0.5,13.9,152.5,93.87,77.8
2018,3,10,16,30,92.0,121.0,0.6,13.5,150.0,84.16,69.52
2018,3,10,16,45,111.0,102.0,0.65,13.15,131.0,72.12,58.93
2018,3,10,17,0,130.0,83.0,0.7,12.8,112.0,59.68,47.73
2018,3,10,17,15,102.0,64.0,0.75,12.5,83.0,46.49,35.59
2018,3,10,17,30,74.0,45.0,0.8,12.2,54.0,33.11,23.0
2018,3,10,17,45,51.0,27.5,0.85,11.95,32.5,20.54,7.72
2018,3,10,18,0,28.0,10.0,0.9,11.7,11.0,7.87,0.0
2018,3,10,18,15,14.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,0.65,7.85,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,0.7,8.3,11.0,59.65,0.0
2018,3,11,6,45,233.5,22.5,0.75,8.75,44.0,216.23,37.48
2018,3,11,7,0,385.0,35.0,0.8,9.2,77.0,368.33,291.67
2018,3,11,7,15,482.5,43.0,0.7,9.7,124.0,471.25,383.78
2018,3,11,7,30,580.0,51.0,0.6,10.2,171.0,580.7,470.42
2018,3,11,7,45,390.5,80.5,0.55,10.75,171.0,471.21,387.19
2018,3,11,8,0,201.0,110.0,0.5,11.3,171.0,331.6,274.81
2018,3,11,8,15,245.0,126.0,0.4,12.0,213.0,394.82,325.52
2018,3,11,8,30,289.0,142.0,0.3,12.7,255.0,459.63,373.36
2018,3,11,8,45,522.5,116.5,0.25,13.35,352.0,692.78,544.23
2018,3,11,9,0,756.0,91.0,0.2,14.0,449.0,894.58,674.7
2018,3,11,9,15,816.0,85.5,0.3,14.6,504.0,958.03,711.08
2018,3,11,9,30,876.0,80.0,0.4,15.2,559.0,1006.18,739.59
2018,3,11,9,45,893.0,81.0,0.5,15.8,598.0,1028.25,751.71
2018,3,11,10,0,910.0,82.0,0.6,16.4,637.0,1046.58,762.01
2018,3,11,10,15,910.0,87.0,0.75,16.95,666.0,1048.44,763.51
2018,3,11,10,30,910.0,92.0,0.9,17.5,695.0,1046.09,762.62
2018,3,11,10,45,843.0,120.5,1.1,18.05,695.0,1012.69,743.02
2018,3,11,11,0,776.0,149.0,1.3,18.6,695.0,969.57,716.89
2018,3,11,11,15,854.0,123.0,1.45,18.95,736.5,990.55,731.82
2018,3,11,11,30,932.0,97.0,1.6,19.3,778.0,1000.1,738.49
2018,3,11,11,45,932.5,98.5,1.75,19.65,787.0,974.03,722.12
2018,3,11,12,0,933.0,100.0,1.9,20.0,796.0,944.23,703.47
2018,3,11,12,15,831.5,143.0,2.0,20.15,763.5,876.17,658.86
2018,3,11,12,30,730.0,186.0,2.1,20.3,731.0,804.26,609.78
2018,3,11,12,45,741.5,178.5,2.15,20.4,727.5,769.13,585.53
2018,3,11,13,0,753.0,171.0,2.2,20.5,724.0,730.66,558.01
2018,3,11,13,15,807.5,145.0,2.15,20.55,727.5,698.15,534.21
2018,3,11,13,30,862.0,119.0,2.1,20.6,731.0,662.64,507.13
2018,3,11,13,45,857.5,116.0,2.1,20.65,708.5,606.6,463.85
2018,3,11,14,0,853.0,113.0,2.1,20.7,686.0,549.1,418.23
2018,3,11,14,15,827.0,114.5,2.0,20.65,650.0,484.47,365.74
2018,3,11,14,30,801.0,116.0,1.9,20.6,614.0,421.25,313.01
2018,3,11,14,45,824.0,102.0,1.8,20.55,588.0,363.34,262.13
2018,3,11,15,0,847.0,88.0,1.7,20.5,562.0,301.75,207.15
2018,3,11,15,15,833.5,84.0,1.7,20.5,521.0,237.3,151.77
2018,3,11,15,30,820.0,80.0,1.7,20.5,480.0,174.01,101.36
2018,3,11,15,45,803.0,76.5,1.35,20.2,436.5,112.24,62.78
2018,3,11,16,0,786.0,73.0,1.0,19.9,393.0,65.06,51.08
2018,3,11,16,15,745.0,68.5,0.9,19.5,341.0,61.2,48.01
2018,3,11,16,30,704.0,64.0,0.8,19.1,289.0,57.33,44.78
2018,3,11,16,45,651.0,58.5,0.7,18.65,238.5,48.46,37.08
2018,3,11,17,0,598.0,53.0,0.6,18.2,188.0,43.98,33.06
2018,3,11,17,15,504.0,45.5,0.65,17.9,139.0,37.64,27.19
2018,3,11,17,30,410.0,38.0,0.7,17.6,90.0,31.46,21.15
2018,3,11,17,45,263.5,26.5,0.7,17.3,54.0,21.86,9.21
2018,3,11,18,0,117.0,15.0,0.7,17.0,18.0,11.8,0.0
2018,3,11,18,15,58.5,7.5,0.7,16.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,1.1,11.3,11.0,50.17,0.0
2018,3,12,6,45,160.5,24.0,1.15,11.85,39.0,171.4,61.33
2018,3,12,7,0,254.0,38.0,1.2,12.4,67.0,275.12,219.07
2018,3,12,7,15,363.0,49.0,1.3,12.95,113.5,385.2,316.78
2018,3,12,7,30,472.0,60.0,1.4,13.5,160.0,503.25,413.22
2018,3,12,7,45,560.0,63.5,1.5,14.0,213.0,601.33,489.87
2018,3,12,8,0,648.0,67.0,1.6,14.5,266.0,702.76,565.46
2018,3,12,8,15,690.0,71.5,1.75,15.45,316.0,766.21,609.61
2018,3,12,8,30,732.0,76.0,1.9,16.4,366.0,823.29,647.88
2018,3,12,8,45,763.0,78.5,2.05,17.35,413.5,872.57,679.49
2018,3,12,9,0,794.0,81.0,2.2,18.3,461.0,919.67,708.83
2018,3,12,9,15,814.5,83.0,2.3,18.95,503.5,953.01,728.52
2018,3,12,9,30,835.0,85.0,2.4,19.6,546.0,983.19,745.96
2018,3,12,9,45,850.0,87.5,2.55,20.3,584.0,1004.93,758.01
2018,3,12,10,0,865.0,90.0,2.7,21.0,622.0,1009.85,758.91
2018,3,12,10,15,875.0,91.0,2.75,21.35,652.5,1016.92,761.58
2018,3,12,10,30,885.0,92.0,2.8,21.7,683.0,1020.05,761.76
2018,3,12,10,45,859.5,106.5,2.9,22.05,697.5,1012.4,755.46
2018,3,12,11,0,834.0,121.0,3.0,22.4,712.0,987.61,737.97
2018,3,12,11,15,872.0,107.5,3.05,22.6,738.0,976.92,730.16
2018,3,12,11,30,910.0,94.0,3.1,22.8,764.0,975.06,728.28
2018,3,12,11,45,912.0,94.5,3.1,23.0,772.5,949.9,710.45
2018,3,12,12,0,914.0,95.0,3.1,23.2,781.0,921.05,690.42
2018,3,12,12,15,838.0,124.0,3.1,23.3,753.5,861.5,649.71
2018,3,12,12,30,762.0,153.0,3.1,23.4,726.0,791.28,601.37
2018,3,12,12,45,435.0,226.5,3.15,23.55,553.0,569.41,437.65
2018,3,12,13,0,108.0,300.0,3.2,23.7,380.0,345.15,265.38
2018,3,12,13,15,59.5,254.0,3.15,23.6,298.0,250.53,193.11
2018,3,12,13,30,11.0,208.0,3.1,23.5,216.0,169.54,129.64
2018,3,12,13,45,33.5,242.0,3.1,23.4,265.0,214.19,165.01
2018,3,12,14,0,56.0,276.0,3.1,23.3,314.0,248.22,191.37
2018,3,12,14,15,70.5,274.0,3.1,23.2,319.5,246.18,189.58
2018,3,12,14,30,85.0,272.0,3.1,23.1,325.0,241.97,185.9
2018,3,12,14,45,45.0,184.5,3.1,23.0,212.5,155.87,118.94
2018,3,12,15,0,5.0,97.0,3.1,22.9,100.0,75.89,56.14
2018,3,12,15,15,26.5,135.5,3.1,22.9,149.0,107.36,80.9
2018,3,12,15,30,48.0,174.0,3.1,22.9,198.0,132.02,100.02
2018,3,12,15,45,33.5,142.5,2.95,22.3,158.5,104.72,79.45
2018,3,12,16,0,19.0,111.0,2.8,21.7,119.0,80.95,64.39
2018,3,12,16,15,116.5,110.5,2.55,20.95,149.0,79.47,63.48
2018,3,12,16,30,214.0,110.0,2.3,20.2,179.0,77.59,62.13
2018,3,12,16,45,120.5,79.0,2.05,19.5,116.5,58.5,45.67
2018,3,12,17,0,27.0,48.0,1.8,18.8,54.0,37.07,26.92
2018,3,12,17,15,18.0,40.5,1.85,18.3,44.0,31.21,21.56
2018,3,12,17,30,9.0,33.0,1.9,17.8,34.0,25.28,15.91
2018,3,12,17,45,4.5,20.5,1.95,17.3,21.0,15.67,5.51
2018,3,12,18,0,0.0,8.0,2.0,16.8,8.0,6.29,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.65,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.6,14.3,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,14.4,3.0,9.94,0.0
2018,3,13,6,45,6.0,4.5,2.55,14.45,4.5,8.43,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.5,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.0,2.6,14.45,7.0,5.3,0.0
2018,3,13,7,30,0.0,8.0,2.7,14.4,8.0,6.06,0.0
2018,3,13,7,45,0.0,10.5,2.8,14.35,10.5,7.97,1.2
2018,3,13,8,0,0.0,13.0,2.9,14.3,13.0,9.88,2.86
2018,3,13,8,15,0.0,15.0,3.05,14.15,15.0,11.41,4.17
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,12.95,5.48
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,16.01,8.09
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,19.09,10.69
2018,3,13,9,15,0.0,33.0,3.5,13.65,33.0,25.24,15.89
2018,3,13,9,30,0.0,41.0,3.6,13.7,41.0,31.41,21.06
2018,3,13,9,45,0.0,56.5,3.75,13.75,56.5,43.38,31.1
2018,3,13,10,0,0.0,72.0,3.9,13.8,72.0,55.39,41.1
2018,3,13,10,15,0.0,83.0,4.0,14.0,83.0,63.95,48.13
2018,3,13,10,30,0.0,94.0,4.1,14.2,94.0,72.53,55.14
2018,3,13,10,45,2.5,132.0,4.25,14.4,134.0,106.63,83.35
2018,3,13,11,0,5.0,170.0,4.4,14.6,174.0,141.35,111.75
2018,3,13,11,15,71.5,227.0,4.45,14.8,280.0,272.25,220.08
2018,3,13,11,30,138.0,284.0,4.5,15.0,386.0,408.75,329.02
2018,3,13,11,45,205.0,312.0,4.55,15.25,465.5,490.38,392.91
2018,3,13,12,0,272.0,340.0,4.6,15.5,545.0,585.49,465.44
2018,3,13,12,15,228.5,340.5,4.65,15.65,513.0,514.31,409.58
2018,3,13,12,30,185.0,341.0,4.7,15.8,481.0,464.86,370.3
2018,3,13,12,45,136.5,328.5,4.75,15.95,431.0,402.4,320.62
2018,3,13,13,0,88.0,316.0,4.8,16.1,381.0,330.99,263.61
2018,3,13,13,15,93.0,294.0,4.75,16.1,361.5,307.14,244.97
2018,3,13,13,30,98.0,272.0,4.7,16.1,342.0,293.4,234.02
2018,3,13,13,45,201.5,284.5,4.7,16.1,423.0,352.31,281.07
2018,3,13,14,0,305.0,297.0,4.7,16.1,504.0,404.95,321.1
2018,3,13,14,15,317.0,280.0,4.6,16.1,487.0,371.9,293.1
2018,3,13,14,30,329.0,263.0,4.5,16.1,470.0,337.45,263.53
2018,3,13,14,45,343.0,244.5,4.45,16.1,449.5,301.17,231.8
2018,3,13,15,0,357.0,226.0,4.4,16.1,429.0,263.32,198.31
2018,3,13,15,15,372.0,205.5,4.4,16.1,403.0,222.8,162.85
2018,3,13,15,30,387.0,185.0,4.4,16.1,377.0,180.75,128.05
2018,3,13,15,45,344.5,173.0,4.1,15.7,331.5,138.55,100.55
2018,3,13,16,0,302.0,161.0,3.8,15.3,286.0,109.52,91.06
2018,3,13,16,15,252.5,143.0,3.35,14.75,238.5,98.13,81.48
2018,3,13,16,30,203.0,125.0,2.9,14.2,191.0,86.5,71.52
2018,3,13,16,45,177.5,105.5,2.5,13.65,156.0,74.03,60.59
2018,3,13,17,0,152.0,86.0,2.1,13.1,121.0,61.21,49.1
2018,3,13,17,15,122.0,67.0,1.9,12.45,90.5,48.79,37.74
2018,3,13,17,30,92.0,48.0,1.7,11.8,60.0,35.38,25.25
2018,3,13,17,45,62.0,31.0,1.5,11.15,37.5,23.09,11.81
2018,3,13,18,0,32.0,14.0,1.3,10.5,15.0,11.02,0.0
2018,3,13,18,15,16.0,7.0,1.2,10.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,5.0,2.0,1.25,7.85,2.0,0.0,0.0
2018,3,14,6,30,10.0,4.0,1.4,8.6,4.0,9.46,0.0
2018,3,14,6,45,5.0,11.0,1.6,9.3,11.0,12.03,1.86
2018,3,14,7,0,0.0,18.0,1.8,10.0,18.0,13.69,5.79
2018,3,14,7,15,0.0,25.0,1.95,10.35,25.0,19.04,10.7
2018,3,14,7,30,0.0,32.0,2.1,10.7,32.0,24.4,15.51
2018,3,14,7,45,1.5,50.5,2.2,11.0,51.0,39.93,29.12
2018,3,14,8,0,3.0,69.0,2.3,11.3,70.0,56.56,43.55
2018,3,14,8,15,22.0,109.5,2.4,11.4,118.5,125.96,103.66
2018,3,14,8,30,41.0,150.0,2.5,11.5,167.0,190.38,158.18
2018,3,14,8,45,36.5,134.0,2.65,11.65,150.5,162.52,134.23
2018,3,14,9,0,32.0,118.0,2.8,11.8,134.0,138.59,113.71
2018,3,14,9,15,16.0,89.5,2.9,11.8,97.5,93.26,74.62
2018,3,14,9,30,0.0,61.0,3.0,11.8,61.0,46.83,34.34
2018,3,14,9,45,0.0,61.0,3.1,11.8,61.0,46.86,34.3
2018,3,14,10,0,0.0,61.0,3.2,11.8,61.0,46.89,34.23
2018,3,14,10,15,0.0,63.5,3.3,11.8,63.5,48.85,35.81
2018,3,14,10,30,0.0,66.0,3.4,11.8,66.0,50.81,37.4
2018,3,14,10,45,0.5,75.0,3.45,11.8,75.5,58.32,43.67
2018,3,14,11,0,1.0,84.0,3.5,11.8,85.0,65.82,49.92
2018,3,14,11,15,77.0,195.5,3.5,11.85,253.0,265.39,217.0
2018,3,14,11,30,153.0,307.0,3.5,11.9,421.0,445.81,360.69
2018,3,14,11,45,218.0,285.0,3.5,11.95,449.5,494.47,399.16
2018,3,14,12,0,283.0,263.0,3.5,12.0,478.0,517.48,418.21
2018,3,14,12,15,199.0,277.0,3.45,12.05,428.0,444.49,358.72
2018,3,14,12,30,115.0,291.0,3.4,12.1,378.0,360.31,290.44
2018,3,14,12,45,308.0,280.0,3.35,12.2,511.0,503.07,405.82
2018,3,14,13,0,501.0,269.0,3.3,12.3,644.0,626.14,500.34
2018,3,14,13,15,584.5,229.5,3.25,12.35,658.0,616.03,491.91
2018,3,14,13,30,668.0,190.0,3.2,12.4,672.0,602.18,480.4
2018,3,14,13,45,460.0,234.5,3.2,12.5,561.5,473.77,378.51
2018,3,14,14,0,252.0,279.0,3.2,12.6,451.0,362.53,289.64
2018,3,14,14,15,453.0,219.5,3.15,12.65,512.5,391.2,309.76
2018,3,14,14,30,654.0,160.0,3.1,12.7,574.0,392.75,304.21
