Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,5,45,17.0,6.5,2.25,9.85,7.0,0.0,0.0
2018,4,4,6,0,34.0,13.0,2.4,10.1,14.0,28.28,0.0
2018,4,4,6,15,96.0,29.5,2.6,10.55,40.5,112.07,72.67
2018,4,4,6,30,158.0,46.0,2.8,11.0,67.0,176.26,143.29
2018,4,4,6,45,185.5,64.0,3.0,11.5,99.0,222.47,186.09
2018,4,4,7,0,213.0,82.0,3.2,12.0,131.0,270.62,228.8
2018,4,4,7,15,235.0,102.0,3.15,12.45,169.0,319.01,269.95
2018,4,4,7,30,257.0,122.0,3.1,12.9,207.0,368.13,310.21
2018,4,4,7,45,337.5,132.0,3.1,13.4,263.0,454.85,380.86
2018,4,4,8,0,418.0,142.0,3.1,13.9,319.0,569.04,469.77
2018,4,4,8,15,515.0,140.5,3.1,14.45,385.0,667.03,543.6
2018,4,4,8,30,612.0,139.0,3.1,15.0,451.0,779.03,623.78
2018,4,4,8,45,545.5,167.5,3.05,15.55,465.0,748.8,597.31
2018,4,4,9,0,479.0,196.0,3.0,16.1,479.0,723.34,574.05
2018,4,4,9,15,446.5,226.0,3.0,16.55,504.5,727.96,573.79
2018,4,4,9,30,414.0,256.0,3.0,17.0,530.0,728.52,570.45
2018,4,4,9,45,535.5,226.5,3.0,17.45,601.0,818.7,635.97
2018,4,4,10,0,657.0,197.0,3.0,17.9,672.0,916.72,703.24
2018,4,4,10,15,629.0,220.0,3.05,18.2,689.5,905.48,692.65
2018,4,4,10,30,601.0,243.0,3.1,18.5,707.0,890.25,679.67
2018,4,4,10,45,736.5,190.0,3.15,18.85,775.0,959.68,727.59
2018,4,4,11,0,872.0,137.0,3.2,19.2,843.0,1010.34,759.9
2018,4,4,11,15,698.0,221.0,3.2,19.35,792.5,916.1,694.32
2018,4,4,11,30,524.0,305.0,3.2,19.5,742.0,806.12,613.37
2018,4,4,11,45,597.0,276.0,3.15,19.7,777.5,825.05,627.69
2018,4,4,12,0,670.0,247.0,3.1,19.9,813.0,836.03,635.25
2018,4,4,12,15,785.5,189.0,3.1,19.9,852.0,839.38,639.45
2018,4,4,12,30,901.0,131.0,3.1,19.9,891.0,831.26,634.41
2018,4,4,12,45,911.0,124.0,3.15,19.9,885.5,790.32,605.48
2018,4,4,13,0,921.0,117.0,3.2,19.9,880.0,745.82,572.67
2018,4,4,13,15,787.5,172.5,3.25,19.65,815.5,664.26,510.92
2018,4,4,13,30,654.0,228.0,3.3,19.4,751.0,586.17,451.12
2018,4,4,13,45,540.0,266.5,3.35,19.2,689.5,509.64,392.08
2018,4,4,14,0,426.0,305.0,3.4,19.0,628.0,444.76,341.42
2018,4,4,14,15,461.0,278.0,3.45,18.85,614.5,406.1,309.36
2018,4,4,14,30,496.0,251.0,3.5,18.7,601.0,363.27,272.56
2018,4,4,14,45,390.0,262.0,3.55,18.5,528.5,301.25,223.93
2018,4,4,15,0,284.0,273.0,3.6,18.3,456.0,252.42,187.35
2018,4,4,15,15,255.0,260.5,3.6,18.3,416.5,213.97,157.6
2018,4,4,15,30,226.0,248.0,3.6,18.3,377.0,183.67,136.85
2018,4,4,15,45,198.5,228.5,3.5,17.75,334.5,150.1,124.01
2018,4,4,16,0,171.0,209.0,3.4,17.2,292.0,137.59,114.0
2018,4,4,16,15,148.5,175.0,3.25,16.7,241.5,118.28,97.94
2018,4,4,16,30,126.0,141.0,3.1,16.2,191.0,98.08,80.85
2018,4,4,16,45,165.0,128.0,3.0,15.75,184.0,90.15,74.25
2018,4,4,17,0,204.0,115.0,2.9,15.3,177.0,80.33,65.78
2018,4,4,17,15,149.5,95.5,2.7,14.65,136.0,68.25,55.14
2018,4,4,17,30,95.0,76.0,2.5,14.0,95.0,54.6,42.84
2018,4,4,17,45,68.0,56.5,2.3,13.3,68.0,41.06,30.38
2018,4,4,18,0,41.0,37.0,2.1,12.6,41.0,27.33,17.09
2018,4,4,18,15,26.5,21.5,2.2,12.4,23.5,16.06,0.0
2018,4,4,18,30,12.0,6.0,2.3,12.2,6.0,4.72,0.0
2018,4,4,18,45,6.0,3.0,2.35,12.0,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.5,2.0,10.25,2.5,0.0,0.0
2018,4,5,6,0,8.0,5.0,2.1,10.7,5.0,8.18,0.0
2018,4,5,6,15,4.0,8.0,2.25,11.05,8.0,8.6,0.69
2018,4,5,6,30,0.0,11.0,2.4,11.4,11.0,8.34,1.35
2018,4,5,6,45,0.0,16.0,2.55,11.8,16.0,12.15,4.77
2018,4,5,7,0,0.0,21.0,2.7,12.2,21.0,15.97,8.15
2018,4,5,7,15,0.0,36.0,2.7,12.4,36.0,27.46,18.14
2018,4,5,7,30,0.0,51.0,2.7,12.6,51.0,39.01,28.09
2018,4,5,7,45,20.0,96.0,2.7,12.85,104.5,103.87,84.21
2018,4,5,8,0,40.0,141.0,2.7,13.1,158.0,170.01,140.06
2018,4,5,8,15,92.0,180.0,2.75,13.7,225.5,260.39,215.4
2018,4,5,8,30,144.0,219.0,2.8,14.3,293.0,374.54,306.88
2018,4,5,8,45,129.0,233.0,2.85,14.95,304.0,374.81,304.44
2018,4,5,9,0,114.0,247.0,2.9,15.6,315.0,374.02,301.68
2018,4,5,9,15,133.0,275.0,2.85,16.1,359.5,422.13,337.97
2018,4,5,9,30,152.0,303.0,2.8,16.6,404.0,469.44,372.7
2018,4,5,9,45,112.5,300.0,2.75,17.1,377.0,422.15,333.64
2018,4,5,10,0,73.0,297.0,2.7,17.6,350.0,350.98,276.79
2018,4,5,10,15,49.0,290.5,2.65,17.8,326.5,316.28,248.66
2018,4,5,10,30,25.0,284.0,2.6,18.0,303.0,282.35,220.95
2018,4,5,10,45,29.5,302.5,2.55,18.2,326.0,301.97,235.84
2018,4,5,11,0,34.0,321.0,2.5,18.4,349.0,320.9,249.91
2018,4,5,11,15,41.0,329.5,2.6,18.45,363.5,331.68,258.14
2018,4,5,11,30,48.0,338.0,2.7,18.5,378.0,341.7,265.81
2018,4,5,11,45,43.5,347.0,2.8,18.55,383.5,341.11,264.99
2018,4,5,12,0,39.0,356.0,2.9,18.6,389.0,340.27,264.06
2018,4,5,12,15,27.0,312.0,3.05,18.4,335.0,285.86,222.33
2018,4,5,12,30,15.0,268.0,3.2,18.2,281.0,223.97,174.28
2018,4,5,12,45,13.5,257.5,3.35,18.0,269.0,212.58,165.64
2018,4,5,13,0,12.0,247.0,3.5,17.8,257.0,201.47,157.07
2018,4,5,13,15,15.0,261.5,3.5,17.5,273.5,213.11,166.56
2018,4,5,13,30,18.0,276.0,3.5,17.2,290.0,223.99,175.41
2018,4,5,13,45,13.0,246.0,3.5,16.95,256.0,195.97,153.42
2018,4,5,14,0,8.0,216.0,3.5,16.7,222.0,169.06,132.25
2018,4,5,14,15,7.0,205.5,3.4,16.35,210.5,159.34,124.79
2018,4,5,14,30,6.0,195.0,3.3,16.0,199.0,149.84,117.46
2018,4,5,14,45,3.5,173.5,3.2,15.65,176.0,132.21,103.55
2018,4,5,15,0,1.0,152.0,3.1,15.3,153.0,115.17,90.07
2018,4,5,15,15,0.5,140.5,3.1,15.3,141.0,106.11,82.89
2018,4,5,15,30,0.0,129.0,3.1,15.3,129.0,97.23,75.8
2018,4,5,15,45,3.0,137.0,2.8,14.65,138.5,101.81,83.81
2018,4,5,16,0,6.0,145.0,2.5,14.0,148.0,106.37,88.26
2018,4,5,16,15,11.0,141.5,2.3,13.75,146.0,103.23,85.86
2018,4,5,16,30,16.0,138.0,2.1,13.5,144.0,99.87,83.23
2018,4,5,16,45,16.5,121.0,1.95,13.25,126.5,87.87,72.91
2018,4,5,17,0,17.0,104.0,1.8,13.0,109.0,75.78,62.32
2018,4,5,17,15,8.5,84.0,1.7,12.85,86.5,61.6,49.64
2018,4,5,17,30,0.0,64.0,1.6,12.7,64.0,47.34,36.66
2018,4,5,17,45,0.0,46.5,1.5,12.5,46.5,34.7,24.97
2018,4,5,18,0,0.0,29.0,1.4,12.3,29.0,21.97,12.82
2018,4,5,18,15,6.0,17.5,1.3,12.2,17.5,13.43,0.0
2018,4,5,18,30,12.0,6.0,1.2,12.1,6.0,4.72,0.0
2018,4,5,18,45,6.0,3.0,1.1,12.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.75,12.25,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.9,12.4,2.0,1.57,0.0
2018,4,6,6,15,0.0,3.5,2.1,12.5,3.5,2.64,0.0
2018,4,6,6,30,0.0,5.0,2.3,12.6,5.0,3.78,0.0
2018,4,6,6,45,0.0,6.5,2.5,12.75,6.5,4.92,0.0
2018,4,6,7,0,0.0,8.0,2.7,12.9,8.0,6.06,0.0
2018,4,6,7,15,0.0,10.0,2.85,13.1,10.0,7.59,0.91
2018,4,6,7,30,0.0,12.0,3.0,13.3,12.0,9.12,2.23
2018,4,6,7,45,0.0,23.5,3.2,13.55,23.5,17.91,9.78
2018,4,6,8,0,0.0,35.0,3.4,13.8,35.0,26.73,17.29
2018,4,6,8,15,0.0,29.5,3.4,14.15,29.5,22.54,13.61
2018,4,6,8,30,0.0,24.0,3.4,14.5,24.0,18.34,9.96
2018,4,6,8,45,0.0,30.5,3.45,14.85,30.5,23.34,14.13
2018,4,6,9,0,0.0,37.0,3.5,15.2,37.0,28.36,18.27
2018,4,6,9,15,0.0,39.0,3.5,15.55,39.0,29.93,19.49
2018,4,6,9,30,0.0,41.0,3.5,15.9,41.0,31.49,20.71
2018,4,6,9,45,0.0,65.5,3.55,16.25,65.5,50.46,36.36
2018,4,6,10,0,0.0,90.0,3.6,16.6,90.0,69.51,51.91
2018,4,6,10,15,1.0,118.5,3.6,16.75,119.5,93.64,71.56
2018,4,6,10,30,2.0,147.0,3.6,16.9,149.0,118.13,91.32
2018,4,6,10,45,3.5,162.5,3.55,17.1,165.5,132.32,102.61
2018,4,6,11,0,5.0,178.0,3.5,17.3,182.0,146.38,113.75
2018,4,6,11,15,7.0,196.0,3.55,17.35,202.0,162.84,126.85
2018,4,6,11,30,9.0,214.0,3.6,17.4,222.0,179.05,139.7
2018,4,6,11,45,10.5,231.5,3.6,17.5,240.5,194.09,151.51
2018,4,6,12,0,12.0,249.0,3.6,17.6,259.0,208.78,163.01
2018,4,6,12,15,8.0,203.5,3.6,17.65,210.0,167.0,129.72
2018,4,6,12,30,4.0,158.0,3.6,17.7,161.0,126.6,97.38
2018,4,6,12,45,3.5,153.0,3.6,17.75,156.0,121.82,93.58
2018,4,6,13,0,3.0,148.0,3.6,17.8,151.0,117.11,89.8
2018,4,6,13,15,4.5,168.5,3.6,17.8,172.5,133.61,103.15
2018,4,6,13,30,6.0,189.0,3.6,17.8,194.0,149.68,116.08
2018,4,6,13,45,19.0,163.0,3.6,17.8,177.5,137.91,106.81
2018,4,6,14,0,32.0,137.0,3.6,17.8,161.0,121.79,93.81
2018,4,6,14,15,35.0,163.5,3.5,17.75,189.0,140.09,108.41
2018,4,6,14,30,38.0,190.0,3.4,17.7,217.0,156.87,121.67
2018,4,6,14,45,28.5,201.0,3.25,17.65,220.5,157.44,122.26
2018,4,6,15,0,19.0,212.0,3.1,17.6,224.0,161.2,125.72
2018,4,6,15,15,24.0,202.5,3.1,17.6,217.0,148.48,115.46
2018,4,6,15,30,29.0,193.0,3.1,17.6,210.0,138.01,107.34
2018,4,6,15,45,36.5,177.0,2.8,17.4,196.5,123.17,101.15
2018,4,6,16,0,44.0,161.0,2.5,17.2,183.0,113.21,92.99
2018,4,6,16,15,50.5,153.5,2.45,17.1,176.0,107.94,88.79
2018,4,6,16,30,57.0,146.0,2.4,17.0,169.0,102.42,84.31
2018,4,6,16,45,33.0,117.5,2.35,16.9,130.5,84.07,68.55
2018,4,6,17,0,9.0,89.0,2.3,16.8,92.0,66.11,52.92
2018,4,6,17,15,4.5,71.5,2.15,16.6,73.0,53.48,41.76
2018,4,6,17,30,0.0,54.0,2.0,16.4,54.0,40.75,30.33
2018,4,6,17,45,0.0,37.5,1.8,16.25,37.5,28.64,19.32
2018,4,6,18,0,0.0,21.0,1.6,16.1,21.0,16.0,7.71
2018,4,6,18,15,3.5,12.5,1.65,16.05,12.5,9.52,0.0
2018,4,6,18,30,7.0,4.0,1.7,16.0,4.0,3.15,0.0
2018,4,6,18,45,3.5,2.0,1.75,15.95,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.0,3.4,14.05,6.0,4.72,0.0
2018,4,7,6,0,3.0,12.0,3.3,14.0,12.0,10.74,0.0
2018,4,7,6,15,3.5,27.5,3.4,14.1,28.0,25.14,13.75
2018,4,7,6,30,4.0,43.0,3.5,14.2,44.0,39.4,27.34
2018,4,7,6,45,20.0,65.5,3.6,14.35,70.5,80.77,63.33
2018,4,7,7,0,36.0,88.0,3.7,14.5,97.0,116.66,94.69
2018,4,7,7,15,25.5,103.0,3.85,14.65,110.0,122.45,99.48
2018,4,7,7,30,15.0,118.0,4.0,14.8,123.0,114.98,92.72
2018,4,7,7,45,72.5,148.0,4.1,14.95,179.0,208.83,172.95
2018,4,7,8,0,130.0,178.0,4.2,15.1,235.0,312.6,258.97
2018,4,7,8,15,118.5,200.0,4.2,15.35,256.5,327.61,269.28
2018,4,7,8,30,107.0,222.0,4.2,15.6,278.0,319.86,261.59
2018,4,7,8,45,94.0,224.0,4.2,15.85,276.5,306.55,249.55
2018,4,7,9,0,81.0,226.0,4.2,16.1,275.0,293.41,237.7
2018,4,7,9,15,82.5,234.5,4.2,16.45,287.5,301.67,243.42
2018,4,7,9,30,84.0,243.0,4.2,16.8,300.0,309.78,248.94
2018,4,7,9,45,162.5,283.0,4.2,17.1,400.0,451.93,361.08
2018,4,7,10,0,241.0,323.0,4.2,17.4,500.0,594.14,468.48
2018,4,7,10,15,400.0,289.0,4.25,17.6,596.5,734.34,574.37
2018,4,7,10,30,559.0,255.0,4.3,17.8,693.0,849.57,659.22
2018,4,7,10,45,448.5,301.0,4.35,18.05,658.5,775.33,601.02
2018,4,7,11,0,338.0,347.0,4.4,18.3,624.0,680.51,528.85
2018,4,7,11,15,307.5,367.0,4.5,18.35,622.5,658.26,511.7
2018,4,7,11,30,277.0,387.0,4.6,18.4,621.0,635.08,493.46
2018,4,7,11,45,385.0,351.0,4.7,18.45,679.0,681.0,530.08
2018,4,7,12,0,493.0,315.0,4.8,18.5,737.0,736.32,572.2
2018,4,7,12,15,443.0,331.5,4.85,18.5,710.5,683.71,531.93
2018,4,7,12,30,393.0,348.0,4.9,18.5,684.0,632.25,492.67
2018,4,7,12,45,514.5,301.5,5.0,18.5,736.0,656.41,512.62
2018,4,7,13,0,636.0,255.0,5.1,18.5,788.0,671.07,524.21
2018,4,7,13,15,597.0,263.5,5.15,18.4,756.0,613.37,479.33
2018,4,7,13,30,558.0,272.0,5.2,18.3,724.0,556.56,434.7
2018,4,7,13,45,552.0,264.5,5.2,18.25,700.5,509.03,396.33
2018,4,7,14,0,546.0,257.0,5.2,18.2,677.0,461.2,356.79
2018,4,7,14,15,630.5,218.5,5.25,17.95,684.0,429.55,327.97
2018,4,7,14,30,715.0,180.0,5.3,17.7,691.0,385.58,287.21
2018,4,7,14,45,741.0,164.0,5.3,17.5,669.5,330.55,237.32
2018,4,7,15,0,767.0,148.0,5.3,17.3,648.0,271.86,184.57
2018,4,7,15,15,746.5,144.5,5.3,17.3,604.0,211.08,134.94
2018,4,7,15,30,726.0,141.0,5.3,17.3,560.0,152.61,95.56
2018,4,7,15,45,703.0,134.5,5.15,16.7,512.5,96.75,78.8
2018,4,7,16,0,680.0,128.0,5.0,16.1,465.0,93.66,76.59
2018,4,7,16,15,650.0,120.0,4.85,15.7,414.5,89.25,73.1
2018,4,7,16,30,620.0,112.0,4.7,15.3,364.0,84.68,69.42
2018,4,7,16,45,575.0,104.0,4.5,14.9,312.5,79.72,65.32
2018,4,7,17,0,530.0,96.0,4.3,14.5,261.0,74.68,61.03
2018,4,7,17,15,462.5,85.5,3.9,13.95,210.0,63.62,51.24
2018,4,7,17,30,395.0,75.0,3.5,13.4,159.0,55.85,44.14
2018,4,7,17,45,299.5,61.0,3.1,12.85,114.5,45.43,34.4
2018,4,7,18,0,204.0,47.0,2.7,12.3,70.0,34.99,24.06
2018,4,7,18,15,113.5,28.5,2.55,11.95,40.0,21.06,1.78
2018,4,7,18,30,23.0,10.0,2.4,11.6,10.0,7.87,0.0
2018,4,7,18,45,11.5,5.0,2.25,11.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,5,45,51.0,11.5,1.55,8.9,14.0,33.41,0.0
2018,4,8,6,0,102.0,23.0,1.6,9.4,28.0,102.11,0.0
2018,4,8,6,15,220.0,37.5,1.95,9.95,65.5,209.22,161.29
2018,4,8,6,30,338.0,52.0,2.3,10.5,103.0,310.65,257.08
2018,4,8,6,45,426.5,62.0,2.6,11.05,152.0,401.46,336.97
2018,4,8,7,0,515.0,72.0,2.9,11.6,201.0,499.41,419.78
2018,4,8,7,15,574.0,79.0,3.0,12.0,253.5,576.98,482.14
2018,4,8,7,30,633.0,86.0,3.1,12.4,306.0,656.93,543.47
2018,4,8,7,45,674.5,91.0,3.2,12.75,359.0,721.43,590.89
2018,4,8,8,0,716.0,96.0,3.3,13.1,412.0,785.92,636.96
2018,4,8,8,15,744.0,100.5,3.25,13.5,462.5,836.94,670.95
2018,4,8,8,30,772.0,105.0,3.2,13.9,513.0,879.86,698.32
2018,4,8,8,45,793.0,108.5,3.2,14.35,560.0,919.34,722.94
2018,4,8,9,0,814.0,112.0,3.2,14.8,607.0,955.96,745.19
2018,4,8,9,15,833.0,113.5,3.15,15.15,650.0,985.17,761.93
2018,4,8,9,30,852.0,115.0,3.1,15.5,693.0,1010.89,776.19
2018,4,8,9,45,868.0,115.0,3.05,15.9,730.5,1028.17,784.51
2018,4,8,10,0,884.0,115.0,3.0,16.3,768.0,1027.41,780.77
2018,4,8,10,15,891.5,117.0,3.0,16.6,797.5,1030.34,780.62
2018,4,8,10,30,899.0,119.0,3.0,16.9,827.0,1029.19,777.87
2018,4,8,10,45,904.0,121.0,3.0,17.2,849.5,1021.46,770.9
2018,4,8,11,0,909.0,123.0,3.0,17.5,872.0,1009.65,761.42
2018,4,8,11,15,910.5,124.0,3.0,17.75,885.5,989.52,746.68
2018,4,8,11,30,912.0,125.0,3.0,18.0,899.0,965.58,729.55
2018,4,8,11,45,913.0,126.0,3.0,18.25,905.5,937.49,709.71
2018,4,8,12,0,914.0,127.0,3.0,18.5,912.0,905.85,687.5
2018,4,8,12,15,914.0,126.5,3.0,18.7,910.5,868.65,661.6
2018,4,8,12,30,914.0,126.0,3.0,18.9,909.0,828.31,633.46
2018,4,8,12,45,912.5,125.0,3.0,19.05,899.5,783.49,600.98
2018,4,8,13,0,911.0,124.0,3.0,19.2,890.0,736.02,565.21
2018,4,8,13,15,906.5,122.5,2.95,19.25,872.0,683.8,525.13
2018,4,8,13,30,902.0,121.0,2.9,19.3,854.0,629.64,482.59
2018,4,8,13,45,895.5,119.5,2.85,19.4,829.0,572.73,436.68
2018,4,8,14,0,889.0,118.0,2.8,19.5,804.0,514.54,388.44
2018,4,8,14,15,879.5,116.5,2.8,19.5,772.0,454.11,337.33
2018,4,8,14,30,870.0,115.0,2.8,19.5,740.0,391.43,283.14
2018,4,8,14,45,856.0,112.5,2.75,19.45,700.5,327.23,227.11
2018,4,8,15,0,842.0,110.0,2.7,19.4,661.0,263.82,172.37
2018,4,8,15,15,824.0,107.5,2.7,19.4,617.0,200.86,121.74
2018,4,8,15,30,806.0,105.0,2.7,19.4,573.0,139.75,81.81
2018,4,8,15,45,782.0,101.5,2.65,19.15,524.5,83.73,66.78
2018,4,8,16,0,758.0,98.0,2.6,18.9,476.0,81.64,65.33
2018,4,8,16,15,723.0,94.5,2.45,18.5,424.0,73.14,58.29
2018,4,8,16,30,688.0,91.0,2.3,18.1,372.0,70.92,56.64
2018,4,8,16,45,640.5,85.5,2.15,17.7,319.0,67.1,53.54
2018,4,8,17,0,593.0,80.0,2.0,17.3,266.0,63.3,50.35
2018,4,8,17,15,523.5,72.5,1.9,16.4,214.5,57.73,45.57
2018,4,8,17,30,454.0,65.0,1.8,15.5,163.0,52.22,40.61
2018,4,8,17,45,351.0,54.5,1.7,14.65,117.5,41.28,30.59
2018,4,8,18,0,248.0,44.0,1.6,13.8,72.0,33.1,22.47
2018,4,8,18,15,143.5,27.5,1.65,13.35,42.0,20.72,3.63
2018,4,8,18,30,39.0,11.0,1.7,12.9,12.0,8.65,0.0
2018,4,8,18,45,19.5,5.5,1.7,12.5,6.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,5,45,17.5,10.0,1.25,9.0,11.0,16.22,0.0
2018,4,9,6,0,35.0,20.0,1.2,9.4,22.0,45.76,0.0
2018,4,9,6,15,78.0,37.5,1.55,10.05,48.0,99.03,75.19
2018,4,9,6,30,121.0,55.0,1.9,10.7,74.0,160.82,131.93
2018,4,9,6,45,167.0,74.5,2.25,11.35,111.0,219.86,184.35
2018,4,9,7,0,213.0,94.0,2.6,12.0,148.0,282.44,238.56
2018,4,9,7,15,243.5,112.5,2.6,12.5,188.0,334.85,282.41
2018,4,9,7,30,274.0,131.0,2.6,13.0,228.0,388.88,326.13
2018,4,9,7,45,297.5,150.5,2.65,13.5,270.5,439.41,365.6
2018,4,9,8,0,321.0,170.0,2.7,14.0,313.0,490.23,404.19
2018,4,9,8,15,333.5,189.0,2.65,14.6,352.5,530.32,432.83
2018,4,9,8,30,346.0,208.0,2.6,15.2,392.0,569.47,460.07
2018,4,9,8,45,302.5,237.5,2.55,15.8,409.0,565.89,453.01
2018,4,9,9,0,259.0,267.0,2.5,16.4,426.0,558.61,443.51
2018,4,9,9,15,302.5,276.5,2.5,16.95,474.0,611.63,481.89
2018,4,9,9,30,346.0,286.0,2.5,17.5,522.0,664.09,518.64
2018,4,9,9,45,468.0,259.5,2.45,18.1,596.5,779.22,600.67
2018,4,9,10,0,590.0,233.0,2.4,18.7,671.0,870.1,662.79
2018,4,9,10,15,705.5,195.5,2.35,19.15,739.5,949.9,714.54
2018,4,9,10,30,821.0,158.0,2.3,19.6,808.0,1005.48,747.89
2018,4,9,10,45,846.5,151.0,2.3,20.05,837.0,1008.99,747.45
2018,4,9,11,0,872.0,144.0,2.3,20.5,866.0,1007.87,744.68
2018,4,9,11,15,877.5,143.5,2.2,20.8,880.5,989.87,730.39
2018,4,9,11,30,883.0,143.0,2.1,21.1,895.0,953.7,704.52
2018,4,9,11,45,870.0,151.0,2.05,21.4,896.5,933.95,690.28
2018,4,9,12,0,857.0,159.0,2.0,21.7,898.0,896.96,664.56
2018,4,9,12,15,867.5,152.0,2.0,21.95,899.0,862.73,641.47
2018,4,9,12,30,878.0,145.0,2.0,22.2,900.0,814.33,608.62
2018,4,9,12,45,897.0,132.5,1.95,22.4,896.5,776.26,581.07
2018,4,9,13,0,916.0,120.0,1.9,22.6,893.0,733.9,549.81
2018,4,9,13,15,808.5,168.5,1.8,22.8,841.0,663.55,496.38
2018,4,9,13,30,701.0,217.0,1.7,23.0,789.0,594.47,443.76
2018,4,9,13,45,624.5,240.0,1.6,23.15,738.0,526.32,391.86
2018,4,9,14,0,548.0,263.0,1.5,23.3,687.0,462.97,342.99
2018,4,9,14,15,492.0,268.0,1.35,23.4,637.0,403.52,296.53
2018,4,9,14,30,436.0,273.0,1.2,23.5,587.0,349.62,254.1
2018,4,9,14,45,377.5,275.0,1.05,23.6,537.0,299.99,215.4
2018,4,9,15,0,319.0,277.0,0.9,23.7,487.0,257.17,182.99
2018,4,9,15,15,431.5,224.5,0.9,23.7,488.0,210.9,142.92
2018,4,9,15,30,544.0,172.0,0.9,23.7,489.0,153.13,99.35
2018,4,9,15,45,542.0,157.5,0.5,23.7,451.5,106.59,84.28
2018,4,9,16,0,540.0,143.0,0.1,23.7,414.0,98.97,78.15
2018,4,9,16,15,505.5,134.0,0.2,23.35,366.5,93.64,74.17
2018,4,9,16,30,471.0,125.0,0.3,23.0,319.0,88.17,69.96
2018,4,9,16,45,404.0,116.0,0.45,22.6,266.5,82.03,65.1
2018,4,9,17,0,337.0,107.0,0.6,22.2,214.0,75.88,60.08
2018,4,9,17,15,285.0,91.5,0.75,21.3,170.5,66.52,52.2
2018,4,9,17,30,233.0,76.0,0.9,20.4,127.0,55.51,42.63
2018,4,9,17,45,203.5,58.5,1.0,19.45,94.0,43.23,31.68
2018,4,9,18,0,174.0,41.0,1.1,18.5,61.0,30.61,20.04
2018,4,9,18,15,111.0,26.0,1.2,17.95,36.5,19.51,4.41
2018,4,9,18,30,48.0,11.0,1.3,17.4,12.0,8.65,0.0
2018,4,9,18,45,24.0,5.5,1.4,16.85,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,3.0,2.25,12.55,3.0,2.36,0.0
2018,4,10,6,0,0.0,6.0,2.3,12.7,6.0,4.54,0.0
2018,4,10,6,15,0.0,14.0,2.4,13.1,14.0,10.63,2.95
2018,4,10,6,30,0.0,22.0,2.5,13.5,22.0,16.74,8.49
2018,4,10,6,45,2.5,38.0,2.65,13.85,38.5,30.74,20.71
2018,4,10,7,0,5.0,54.0,2.8,14.2,55.0,45.02,33.15
2018,4,10,7,15,32.5,94.0,2.85,14.5,105.0,114.34,93.02
2018,4,10,7,30,60.0,134.0,2.9,14.8,155.0,182.23,150.42
2018,4,10,7,45,36.5,131.5,2.95,15.05,145.0,155.87,127.2
2018,4,10,8,0,13.0,129.0,3.0,15.3,135.0,117.95,94.34
2018,4,10,8,15,11.5,143.0,3.1,15.45,148.5,128.52,102.74
2018,4,10,8,30,10.0,157.0,3.2,15.6,162.0,138.97,110.89
2018,4,10,8,45,13.0,185.0,3.3,15.75,192.5,166.99,133.53
2018,4,10,9,0,16.0,213.0,3.4,15.9,223.0,195.04,155.89
2018,4,10,9,15,20.0,220.5,3.45,16.0,233.5,204.3,163.02
2018,4,10,9,30,24.0,228.0,3.5,16.1,244.0,232.58,185.37
2018,4,10,9,45,22.0,246.5,3.55,16.25,262.0,227.39,180.57
2018,4,10,10,0,20.0,265.0,3.6,16.4,280.0,240.85,190.7
2018,4,10,10,15,26.0,290.0,3.55,16.5,310.0,289.92,229.06
2018,4,10,10,30,32.0,315.0,3.5,16.6,340.0,317.69,250.29
2018,4,10,10,45,45.5,342.5,3.45,16.7,379.5,354.46,278.61
2018,4,10,11,0,59.0,370.0,3.4,16.8,419.0,389.95,305.59
2018,4,10,11,15,59.0,365.5,3.35,16.85,415.0,380.16,297.61
2018,4,10,11,30,59.0,361.0,3.3,16.9,411.0,370.38,289.84
2018,4,10,11,45,39.5,332.0,3.25,16.9,365.5,320.96,251.13
2018,4,10,12,0,20.0,303.0,3.2,16.9,320.0,259.98,203.25
2018,4,10,12,15,41.0,345.0,3.25,16.9,380.5,323.91,253.53
2018,4,10,12,30,62.0,387.0,3.3,16.9,441.0,370.76,289.64
2018,4,10,12,45,47.5,321.0,3.35,16.9,362.0,297.29,232.78
2018,4,10,13,0,33.0,255.0,3.4,16.9,283.0,227.9,178.57
2018,4,10,13,15,21.0,213.5,3.45,16.85,231.0,183.23,143.22
2018,4,10,13,30,9.0,172.0,3.5,16.8,179.0,138.1,107.11
2018,4,10,13,45,44.5,258.5,3.55,16.75,293.0,223.67,175.66
2018,4,10,14,0,80.0,345.0,3.6,16.7,407.0,297.72,233.3
2018,4,10,14,15,99.0,338.5,3.65,16.55,412.0,290.71,227.16
2018,4,10,14,30,118.0,332.0,3.7,16.4,417.0,280.3,218.15
2018,4,10,14,45,66.5,276.0,3.75,16.3,323.5,217.51,169.55
2018,4,10,15,0,15.0,220.0,3.8,16.2,230.0,165.54,129.97
2018,4,10,15,15,54.5,231.0,3.8,16.2,263.5,170.01,132.22
2018,4,10,15,30,94.0,242.0,3.8,16.2,297.0,170.97,132.66
2018,4,10,15,45,122.0,229.0,3.9,15.9,294.5,147.98,122.99
2018,4,10,16,0,150.0,216.0,4.0,15.6,292.0,141.14,117.68
2018,4,10,16,15,133.0,190.5,3.95,15.4,252.5,126.6,105.57
2018,4,10,16,30,116.0,165.0,3.9,15.2,213.0,111.58,92.91
2018,4,10,16,45,217.5,134.0,3.85,15.0,209.0,92.28,76.29
2018,4,10,17,0,319.0,103.0,3.8,14.8,205.0,73.0,59.45
2018,4,10,17,15,224.5,90.0,3.45,14.25,155.5,64.92,52.36
2018,4,10,17,30,130.0,77.0,3.1,13.7,106.0,56.08,44.36
2018,4,10,17,45,200.0,58.5,2.75,13.1,89.5,43.26,32.59
2018,4,10,18,0,270.0,40.0,2.4,12.5,73.0,30.4,20.5
2018,4,10,18,15,171.5,26.5,2.4,12.1,44.0,20.1,6.21
2018,4,10,18,30,73.0,13.0,2.4,11.7,15.0,10.23,0.0
2018,4,10,18,45,36.5,6.5,2.4,11.3,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,5,45,3.0,5.0,2.55,10.2,5.0,5.36,0.0
2018,4,11,6,0,6.0,10.0,2.5,10.3,10.0,11.03,0.0
2018,4,11,6,15,3.0,15.5,2.6,10.6,15.5,13.53,5.55
2018,4,11,6,30,0.0,21.0,2.7,10.9,21.0,15.97,7.99
2018,4,11,6,45,29.0,44.0,2.85,11.25,51.5,57.29,44.61
2018,4,11,7,0,58.0,67.0,3.0,11.6,82.0,115.62,95.78
2018,4,11,7,15,129.0,91.0,3.0,11.85,134.5,199.53,169.11
2018,4,11,7,30,200.0,115.0,3.0,12.1,187.0,306.05,259.04
2018,4,11,7,45,135.5,143.0,3.0,12.35,195.0,270.9,227.15
2018,4,11,8,0,71.0,171.0,3.0,12.6,203.0,228.82,189.55
2018,4,11,8,15,205.0,192.0,2.95,12.8,299.5,393.14,326.37
2018,4,11,8,30,339.0,213.0,2.9,13.0,396.0,566.58,462.88
2018,4,11,8,45,284.0,244.5,2.85,13.15,407.0,554.0,448.49
2018,4,11,9,0,229.0,276.0,2.8,13.3,418.0,513.94,414.71
2018,4,11,9,15,236.5,296.0,2.9,13.45,451.0,542.17,435.42
2018,4,11,9,30,244.0,316.0,3.0,13.6,484.0,569.17,454.66
2018,4,11,9,45,192.5,329.0,3.05,13.75,466.0,528.13,420.74
2018,4,11,10,0,141.0,342.0,3.1,13.9,448.0,485.85,386.14
2018,4,11,10,15,97.5,336.0,3.25,13.95,410.5,407.55,324.64
2018,4,11,10,30,54.0,330.0,3.4,14.0,373.0,353.87,281.34
2018,4,11,10,45,75.0,357.0,3.6,14.05,418.5,396.94,315.37
2018,4,11,11,0,96.0,384.0,3.8,14.1,464.0,438.36,347.46
2018,4,11,11,15,209.0,390.5,4.0,14.1,568.5,563.76,445.82
2018,4,11,11,30,322.0,397.0,4.2,14.1,673.0,679.72,534.11
2018,4,11,11,45,300.0,407.5,4.4,14.15,666.5,653.0,513.27
2018,4,11,12,0,278.0,418.0,4.6,14.2,660.0,625.75,492.63
2018,4,11,12,15,228.5,420.0,4.7,14.2,618.5,554.91,438.41
2018,4,11,12,30,179.0,422.0,4.8,14.2,577.0,502.24,397.36
2018,4,11,12,45,116.5,397.5,4.9,14.2,498.0,421.44,334.12
2018,4,11,13,0,54.0,373.0,5.0,14.2,419.0,337.86,267.99
2018,4,11,13,15,51.5,360.0,5.05,14.1,403.0,318.47,252.99
2018,4,11,13,30,49.0,347.0,5.1,14.0,387.0,299.59,238.16
2018,4,11,13,45,185.5,341.5,5.1,13.9,487.0,362.47,288.22
2018,4,11,14,0,322.0,336.0,5.1,13.8,587.0,405.53,320.0
2018,4,11,14,15,405.5,300.0,5.05,13.7,603.0,387.76,302.53
2018,4,11,14,30,489.0,264.0,5.0,13.6,619.0,358.47,274.21
2018,4,11,14,45,387.0,277.0,4.95,13.5,549.0,301.45,228.24
2018,4,11,15,0,285.0,290.0,4.9,13.4,479.0,255.78,193.42
2018,4,11,15,15,254.5,273.5,4.9,13.4,434.0,215.03,161.69
2018,4,11,15,30,224.0,257.0,4.9,13.4,389.0,183.87,140.65
2018,4,11,15,45,207.5,234.0,4.9,13.4,348.5,152.53,128.2
2018,4,11,16,0,191.0,211.0,4.9,13.4,308.0,139.56,117.39
2018,4,11,16,15,183.0,186.5,4.75,13.2,271.5,125.56,105.62
2018,4,11,16,30,175.0,162.0,4.6,13.0,235.0,111.08,93.29
2018,4,11,16,45,98.5,109.0,4.5,12.8,149.0,78.31,64.55
2018,4,11,17,0,22.0,56.0,4.4,12.6,63.0,43.39,33.47
2018,4,11,17,15,28.0,60.0,4.35,12.35,67.5,45.85,35.69
2018,4,11,17,30,34.0,64.0,4.3,12.1,72.0,47.75,37.23
2018,4,11,17,45,31.0,52.0,4.25,11.85,57.5,38.84,28.89
2018,4,11,18,0,28.0,40.0,4.2,11.6,43.0,29.83,20.16
2018,4,11,18,15,16.0,24.0,4.35,11.35,25.5,18.16,5.99
2018,4,11,18,30,4.0,8.0,4.5,11.1,8.0,6.29,0.0
2018,4,11,18,45,2.0,4.0,4.65,10.8,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,5.4,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,6.0,2.0,0.0,0.0
2018,4,12,5,45,98.5,15.5,1.85,6.6,22.0,59.06,0.0
2018,4,12,6,0,190.0,29.0,1.9,7.2,42.0,162.2,80.98
2018,4,12,6,15,309.0,41.0,2.2,7.85,83.5,261.29,212.21
2018,4,12,6,30,428.0,53.0,2.5,8.5,125.0,368.41,309.08
2018,4,12,6,45,504.0,61.0,2.8,9.1,175.0,452.69,383.09
2018,4,12,7,0,580.0,69.0,3.1,9.7,225.0,541.93,458.25
2018,4,12,7,15,630.0,75.5,3.2,10.1,278.0,613.79,515.08
2018,4,12,7,30,680.0,82.0,3.3,10.5,331.0,687.32,571.05
2018,4,12,7,45,715.5,87.0,3.4,10.9,384.0,747.77,615.1
2018,4,12,8,0,751.0,92.0,3.5,11.3,437.0,807.75,657.63
2018,4,12,8,15,774.5,97.0,3.5,11.7,487.0,850.29,685.7
2018,4,12,8,30,798.0,102.0,3.5,12.1,537.0,896.41,715.94
2018,4,12,8,45,814.5,106.5,3.5,12.45,583.5,932.76,738.71
2018,4,12,9,0,831.0,111.0,3.5,12.8,630.0,966.03,759.1
2018,4,12,9,15,840.0,116.5,3.45,13.1,670.5,989.68,772.35
2018,4,12,9,30,849.0,122.0,3.4,13.4,711.0,1009.57,783.02
2018,4,12,9,45,852.5,128.5,3.4,13.65,745.5,1021.16,788.55
2018,4,12,10,0,856.0,135.0,3.4,13.9,780.0,1028.66,791.48
2018,4,12,10,15,848.5,143.5,3.35,14.1,803.5,1023.18,785.42
2018,4,12,10,30,841.0,152.0,3.3,14.3,827.0,1013.59,776.86
2018,4,12,10,45,843.5,156.5,3.3,14.5,848.5,1005.75,770.12
2018,4,12,11,0,846.0,161.0,3.3,14.7,870.0,993.89,760.78
2018,4,12,11,15,778.0,193.5,3.35,14.8,854.0,948.6,729.18
2018,4,12,11,30,710.0,226.0,3.4,14.9,838.0,892.7,689.45
2018,4,12,11,45,705.5,230.5,3.5,15.0,842.5,865.57,670.17
2018,4,12,12,0,701.0,235.0,3.6,15.1,847.0,835.57,648.38
2018,4,12,12,15,699.0,236.0,3.7,15.15,845.0,801.88,623.91
2018,4,12,12,30,697.0,237.0,3.8,15.2,843.0,765.67,597.21
2018,4,12,12,45,769.0,203.0,3.95,15.2,865.0,750.98,587.26
2018,4,12,13,0,841.0,169.0,4.1,15.2,887.0,724.55,567.82
2018,4,12,13,15,836.5,167.0,4.2,15.15,869.0,673.22,527.91
2018,4,12,13,30,832.0,165.0,4.3,15.1,851.0,620.2,485.84
2018,4,12,13,45,824.5,162.0,4.35,15.05,825.0,563.38,439.39
2018,4,12,14,0,817.0,159.0,4.4,15.0,799.0,505.71,390.81
2018,4,12,14,15,785.0,165.0,4.4,14.9,759.5,442.19,336.61
2018,4,12,14,30,753.0,171.0,4.4,14.8,720.0,382.07,284.2
2018,4,12,14,45,554.5,218.0,4.4,14.75,611.0,306.06,224.63
2018,4,12,15,0,356.0,265.0,4.4,14.7,502.0,254.33,188.04
2018,4,12,15,15,493.0,214.0,4.4,14.7,519.0,209.46,145.87
2018,4,12,15,30,630.0,163.0,4.4,14.7,536.0,151.03,100.26
2018,4,12,15,45,655.0,146.5,4.25,14.4,506.0,102.83,84.67
2018,4,12,16,0,680.0,130.0,4.1,14.1,476.0,94.44,77.75
2018,4,12,16,15,648.5,123.0,3.9,13.8,425.5,90.78,74.88
2018,4,12,16,30,617.0,116.0,3.7,13.5,375.0,86.99,71.87
2018,4,12,16,45,574.0,107.5,3.5,13.2,323.5,81.8,67.55
2018,4,12,17,0,531.0,99.0,3.3,12.9,272.0,73.28,60.14
2018,4,12,17,15,469.0,88.5,3.05,12.25,221.0,65.68,53.48
2018,4,12,17,30,407.0,78.0,2.8,11.6,170.0,58.01,46.51
2018,4,12,17,45,319.0,64.5,2.5,10.95,125.0,48.0,37.18
2018,4,12,18,0,231.0,51.0,2.2,10.3,80.0,37.97,27.46
2018,4,12,18,15,135.0,32.5,2.25,10.0,47.5,24.08,10.87
2018,4,12,18,30,39.0,14.0,2.3,9.7,15.0,11.02,0.0
2018,4,12,18,45,19.5,7.0,2.3,9.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.75,4.95,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.9,5.6,2.0,0.0,0.0
2018,4,13,5,45,80.5,16.5,2.05,6.25,22.0,51.24,0.0
2018,4,13,6,0,156.0,31.0,2.2,6.9,42.0,148.23,86.13
2018,4,13,6,15,264.0,44.0,2.35,7.6,82.0,238.73,195.02
2018,4,13,6,30,372.0,57.0,2.5,8.3,122.0,334.59,281.68
2018,4,13,6,45,458.5,66.0,2.7,9.0,173.0,426.14,361.32
2018,4,13,7,0,545.0,75.0,2.9,9.7,224.0,522.33,441.78
2018,4,13,7,15,599.0,81.5,3.2,10.5,277.0,596.05,500.41
2018,4,13,7,30,653.0,88.0,3.5,11.3,330.0,671.69,558.05
2018,4,13,7,45,692.0,92.5,3.8,12.1,383.0,733.59,603.24
2018,4,13,8,0,731.0,97.0,4.1,12.9,436.0,795.24,647.09
2018,4,13,8,15,758.0,101.0,4.2,13.4,486.0,844.62,680.65
2018,4,13,8,30,785.0,105.0,4.3,13.9,536.0,886.41,708.33
2018,4,13,8,45,805.0,108.5,4.35,14.45,583.0,924.62,732.55
2018,4,13,9,0,825.0,112.0,4.4,15.0,630.0,959.89,754.4
2018,4,13,9,15,843.0,113.0,4.35,15.45,672.5,987.13,769.77
2018,4,13,9,30,861.0,114.0,4.3,15.9,715.0,1010.84,782.68
2018,4,13,9,45,876.0,114.0,4.25,16.3,752.0,1012.81,780.82
2018,4,13,10,0,891.0,114.0,4.2,16.7,789.0,1024.67,786.14
2018,4,13,10,15,897.5,116.0,4.15,17.05,817.5,1026.2,784.52
2018,4,13,10,30,904.0,118.0,4.1,17.4,846.0,1023.65,780.36
2018,4,13,10,45,908.0,119.0,4.05,17.75,867.0,1013.56,771.25
2018,4,13,11,0,912.0,120.0,4.0,18.1,888.0,999.46,759.63
2018,4,13,11,15,913.5,122.0,3.9,18.4,902.0,980.02,744.39
2018,4,13,11,30,915.0,124.0,3.8,18.7,916.0,956.75,726.7
2018,4,13,11,45,913.0,125.5,3.75,18.95,920.5,926.23,704.63
2018,4,13,12,0,911.0,127.0,3.7,19.2,925.0,892.35,680.33
2018,4,13,12,15,911.5,126.0,3.65,19.4,923.0,855.13,653.85
2018,4,13,12,30,912.0,125.0,3.6,19.6,921.0,814.8,625.16
2018,4,13,12,45,911.0,124.5,3.55,19.85,912.0,770.86,592.04
2018,4,13,13,0,910.0,124.0,3.5,20.1,903.0,724.25,556.09
2018,4,13,13,15,902.5,124.5,3.45,20.2,884.0,671.91,515.48
2018,4,13,13,30,895.0,125.0,3.4,20.3,865.0,617.91,472.63
2018,4,13,13,45,886.0,124.5,3.3,20.45,839.0,560.98,426.23
2018,4,13,14,0,877.0,124.0,3.2,20.6,813.0,503.07,377.83
2018,4,13,14,15,861.0,124.5,3.1,20.6,778.5,441.87,325.98
2018,4,13,14,30,845.0,125.0,3.0,20.6,744.0,380.38,272.85
2018,4,13,14,45,829.0,121.5,2.95,20.65,702.5,316.67,217.62
2018,4,13,15,0,813.0,118.0,2.9,20.7,661.0,254.1,164.31
2018,4,13,15,15,808.5,112.5,2.9,20.7,623.0,193.15,115.94
2018,4,13,15,30,804.0,107.0,2.9,20.7,585.0,132.4,77.94
2018,4,13,15,45,770.0,105.0,2.55,20.4,532.5,85.54,67.92
2018,4,13,16,0,736.0,103.0,2.2,20.1,480.0,77.86,61.69
2018,4,13,16,15,706.5,98.0,1.95,19.65,429.5,74.89,59.46
2018,4,13,16,30,677.0,93.0,1.7,19.2,379.0,71.85,57.13
2018,4,13,16,45,647.5,86.5,1.45,18.7,331.0,67.67,53.77
2018,4,13,17,0,618.0,80.0,1.2,18.2,283.0,63.38,50.22
2018,4,13,17,15,543.5,72.0,1.2,17.4,227.5,57.3,45.04
2018,4,13,17,30,469.0,64.0,1.2,16.6,172.0,51.25,39.68
2018,4,13,17,45,393.5,53.5,1.2,15.75,128.0,43.21,32.32
2018,4,13,18,0,318.0,43.0,1.2,14.9,84.0,32.83,22.62
2018,4,13,18,15,201.0,28.5,1.25,14.4,50.5,21.68,9.7
2018,4,13,18,30,84.0,14.0,1.3,13.9,17.0,11.02,0.0
2018,4,13,18,45,42.0,7.0,1.3,13.45,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
