Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,2.3,14.7,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,2.5,14.9,7.0,11.96,0.0
2018,7,2,5,15,87.0,20.5,2.55,15.35,29.0,52.59,17.84
2018,7,2,5,30,144.0,35.0,2.6,15.8,51.0,105.39,76.36
2018,7,2,5,45,206.0,52.5,2.7,16.2,88.0,158.28,123.3
2018,7,2,6,0,268.0,70.0,2.8,16.6,125.0,217.32,174.54
2018,7,2,6,15,322.5,85.0,2.85,17.15,169.0,275.64,224.47
2018,7,2,6,30,377.0,100.0,2.9,17.7,213.0,338.66,276.99
2018,7,2,6,45,423.5,111.5,2.9,18.2,260.5,397.24,324.51
2018,7,2,7,0,470.0,123.0,2.9,18.7,308.0,458.76,372.87
2018,7,2,7,15,508.0,132.5,2.9,19.25,357.0,514.65,415.3
2018,7,2,7,30,546.0,142.0,2.9,19.8,406.0,571.77,457.43
2018,7,2,7,45,574.0,149.0,2.9,20.35,453.0,627.83,497.28
2018,7,2,8,0,602.0,156.0,2.9,20.9,500.0,675.77,530.32
2018,7,2,8,15,633.5,160.0,2.9,21.55,549.0,722.65,561.76
2018,7,2,8,30,665.0,164.0,2.9,22.2,598.0,768.33,591.61
2018,7,2,8,45,687.5,167.0,2.95,22.8,642.0,803.56,613.62
2018,7,2,9,0,710.0,170.0,3.0,23.4,686.0,836.5,633.63
2018,7,2,9,15,704.0,183.5,3.05,23.85,718.0,851.92,641.81
2018,7,2,9,30,698.0,197.0,3.1,24.3,750.0,863.71,647.7
2018,7,2,9,45,681.5,215.5,3.15,24.8,774.5,867.08,647.21
2018,7,2,10,0,665.0,234.0,3.2,25.3,799.0,866.55,644.2
2018,7,2,10,15,678.5,236.0,3.3,25.75,828.0,874.61,648.3
2018,7,2,10,30,692.0,238.0,3.4,26.2,857.0,879.23,650.02
2018,7,2,10,45,703.5,237.5,3.5,26.6,879.5,876.25,646.84
2018,7,2,11,0,715.0,237.0,3.6,27.0,902.0,869.7,641.31
2018,7,2,11,15,722.0,237.0,3.7,27.4,917.0,856.13,630.99
2018,7,2,11,30,729.0,237.0,3.8,27.8,932.0,839.11,618.32
2018,7,2,11,45,733.0,236.0,3.9,28.15,939.0,815.46,601.17
2018,7,2,12,0,737.0,235.0,4.0,28.5,946.0,788.73,581.76
2018,7,2,12,15,736.5,235.0,4.15,28.6,945.0,756.57,559.05
2018,7,2,12,30,736.0,235.0,4.3,28.7,944.0,721.98,534.21
2018,7,2,12,45,733.5,234.0,4.45,28.8,935.5,683.09,505.84
2018,7,2,13,0,731.0,233.0,4.6,28.9,927.0,642.36,475.63
2018,7,2,13,15,724.0,232.0,4.75,28.7,910.0,597.39,442.26
2018,7,2,13,30,717.0,231.0,4.9,28.5,893.0,551.38,407.13
2018,7,2,13,45,707.0,229.0,5.05,28.35,869.0,502.4,368.74
2018,7,2,14,0,697.0,227.0,5.2,28.2,845.0,453.12,329.08
2018,7,2,14,15,686.0,224.5,5.35,27.75,816.5,403.06,288.26
2018,7,2,14,30,675.0,222.0,5.5,27.3,788.0,353.25,246.91
2018,7,2,14,45,661.0,218.0,5.6,26.8,753.0,302.23,204.73
2018,7,2,15,0,647.0,214.0,5.7,26.3,718.0,252.29,164.71
2018,7,2,15,15,632.0,208.0,5.7,26.3,679.5,202.3,128.19
2018,7,2,15,30,617.0,202.0,5.7,26.3,641.0,153.98,101.21
2018,7,2,15,45,597.5,195.0,5.8,24.95,598.0,123.34,97.53
2018,7,2,16,0,578.0,188.0,5.9,23.6,555.0,121.71,97.01
2018,7,2,16,15,556.0,179.0,5.85,22.9,510.0,117.66,94.17
2018,7,2,16,30,534.0,170.0,5.8,22.2,465.0,113.38,91.12
2018,7,2,16,45,507.5,159.0,5.75,21.55,418.5,107.58,86.73
2018,7,2,17,0,481.0,148.0,5.7,20.9,372.0,101.52,82.07
2018,7,2,17,15,451.0,135.0,5.6,20.25,325.5,93.91,75.98
2018,7,2,17,30,421.0,122.0,5.5,19.6,279.0,86.0,69.53
2018,7,2,17,45,383.5,107.5,5.4,19.0,234.5,76.74,61.73
2018,7,2,18,0,346.0,93.0,5.3,18.4,190.0,67.19,53.5
2018,7,2,18,15,299.0,77.0,5.15,17.9,149.0,56.26,43.83
2018,7,2,18,30,252.0,61.0,5.0,17.4,108.0,45.07,33.73
2018,7,2,18,45,194.0,44.5,4.85,16.95,74.5,33.21,22.86
2018,7,2,19,0,136.0,28.0,4.7,16.5,41.0,21.12,10.94
2018,7,2,19,15,78.0,16.0,4.65,16.2,22.5,12.14,0.0
2018,7,2,19,30,20.0,4.0,4.6,15.9,4.0,3.15,0.0
2018,7,2,19,45,10.0,2.0,4.55,15.6,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,4,45,27.0,6.0,2.8,13.4,6.5,0.0,0.0
2018,7,3,5,0,54.0,12.0,3.0,13.7,13.0,22.46,0.0
2018,7,3,5,15,156.5,25.5,3.05,14.2,40.5,85.87,29.63
2018,7,3,5,30,259.0,39.0,3.1,14.7,68.0,151.31,110.86
2018,7,3,5,45,348.0,50.0,3.15,15.2,109.0,213.68,167.4
2018,7,3,6,0,437.0,61.0,3.2,15.7,150.0,289.39,233.2
2018,7,3,6,15,499.0,69.0,3.15,16.2,197.0,354.32,289.2
2018,7,3,6,30,561.0,77.0,3.1,16.7,244.0,423.95,347.21
2018,7,3,6,45,605.5,83.0,3.0,17.2,294.0,484.99,396.34
2018,7,3,7,0,650.0,89.0,2.9,17.7,344.0,548.07,445.17
2018,7,3,7,15,684.5,94.0,2.9,18.35,395.0,604.67,487.28
2018,7,3,7,30,719.0,99.0,2.9,19.0,446.0,661.58,528.23
2018,7,3,7,45,746.0,102.0,2.9,19.65,495.5,710.33,561.28
2018,7,3,8,0,773.0,105.0,2.9,20.3,545.0,754.51,589.8
2018,7,3,8,15,794.0,107.0,2.9,20.95,592.5,794.81,614.98
2018,7,3,8,30,815.0,109.0,2.9,21.6,640.0,832.97,638.21
2018,7,3,8,45,833.0,110.5,2.9,22.2,684.5,865.54,657.35
2018,7,3,9,0,851.0,112.0,2.9,22.8,729.0,884.25,666.82
2018,7,3,9,15,846.0,122.0,2.95,23.35,763.5,910.39,681.91
2018,7,3,9,30,841.0,132.0,3.0,23.9,798.0,921.47,686.74
2018,7,3,9,45,829.0,146.0,3.05,24.45,825.5,926.12,687.47
2018,7,3,10,0,817.0,160.0,3.1,25.0,853.0,926.5,685.52
2018,7,3,10,15,828.5,159.5,3.25,25.45,881.5,930.52,687.11
2018,7,3,10,30,840.0,159.0,3.4,25.9,910.0,930.78,686.24
2018,7,3,10,45,851.0,156.5,3.5,26.3,932.5,924.9,681.19
2018,7,3,11,0,862.0,154.0,3.6,26.7,955.0,900.24,663.74
2018,7,3,11,15,867.5,153.5,3.75,27.0,970.0,884.2,652.76
2018,7,3,11,30,873.0,153.0,3.9,27.3,985.0,864.63,639.33
2018,7,3,11,45,878.0,151.5,4.05,27.55,993.0,840.47,622.91
2018,7,3,12,0,883.0,150.0,4.2,27.8,1001.0,813.07,604.17
2018,7,3,12,15,874.5,154.0,4.35,27.85,996.5,776.55,578.12
2018,7,3,12,30,866.0,158.0,4.5,27.9,992.0,737.84,550.05
2018,7,3,12,45,854.0,164.0,4.6,28.0,980.5,705.85,525.69
2018,7,3,13,0,842.0,170.0,4.7,28.1,969.0,661.73,492.44
2018,7,3,13,15,840.5,168.0,4.85,28.05,955.0,616.43,458.11
2018,7,3,13,30,839.0,166.0,5.0,28.0,941.0,569.26,421.33
2018,7,3,13,45,836.5,162.5,5.1,27.95,919.5,518.87,380.93
2018,7,3,14,0,834.0,159.0,5.2,27.9,898.0,467.11,338.29
2018,7,3,14,15,827.5,156.5,5.25,27.65,870.0,413.37,293.31
2018,7,3,14,30,821.0,154.0,5.3,27.4,842.0,359.06,247.09
2018,7,3,14,45,812.5,150.5,5.35,27.15,807.5,303.25,199.79
2018,7,3,15,0,804.0,147.0,5.4,26.9,773.0,247.58,154.21
2018,7,3,15,15,791.0,144.0,5.4,26.9,733.5,192.0,113.46
2018,7,3,15,30,778.0,141.0,5.4,26.9,694.0,137.56,83.9
2018,7,3,15,45,763.5,136.0,5.35,26.15,650.5,101.51,79.04
2018,7,3,16,0,749.0,131.0,5.3,25.4,607.0,91.73,71.39
2018,7,3,16,15,731.5,125.5,5.2,24.9,560.5,89.51,69.91
2018,7,3,16,30,714.0,120.0,5.1,24.4,514.0,87.11,68.26
2018,7,3,16,45,690.0,114.0,5.05,23.9,465.5,84.08,66.07
2018,7,3,17,0,666.0,108.0,5.0,23.4,417.0,80.89,63.72
2018,7,3,17,15,630.5,101.0,4.9,22.8,366.5,76.66,60.46
2018,7,3,17,30,595.0,94.0,4.8,22.2,316.0,72.29,57.01
2018,7,3,17,45,553.0,85.5,4.7,21.55,268.0,66.59,52.33
2018,7,3,18,0,511.0,77.0,4.6,20.9,220.0,60.75,47.37
2018,7,3,18,15,447.5,68.0,4.45,20.3,175.0,54.16,41.57
2018,7,3,18,30,384.0,59.0,4.3,19.7,130.0,44.73,33.1
2018,7,3,18,45,295.5,46.5,4.15,19.05,91.5,35.21,24.35
2018,7,3,19,0,207.0,34.0,4.0,18.4,53.0,25.71,14.37
2018,7,3,19,15,118.0,20.5,3.9,17.95,30.0,15.52,0.0
2018,7,3,19,30,29.0,7.0,3.8,17.5,7.0,5.51,0.0
2018,7,3,19,45,14.5,3.5,3.75,17.05,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,4,45,33.0,6.0,2.85,13.0,6.5,0.0,0.0
2018,7,4,5,0,66.0,12.0,3.1,13.3,13.0,25.33,0.0
2018,7,4,5,15,179.5,25.0,3.3,13.85,41.5,91.89,28.34
2018,7,4,5,30,293.0,38.0,3.5,14.4,70.0,162.74,119.1
2018,7,4,5,45,385.5,46.5,3.7,14.95,111.0,228.24,178.99
2018,7,4,6,0,478.0,55.0,3.9,15.5,152.0,302.64,244.28
2018,7,4,6,15,499.0,66.0,3.9,16.0,191.5,351.31,287.63
2018,7,4,6,30,520.0,77.0,3.9,16.5,231.0,400.87,329.96
2018,7,4,6,45,409.0,105.5,3.85,17.05,240.5,382.12,314.78
2018,7,4,7,0,298.0,134.0,3.8,17.6,250.0,342.57,281.68
2018,7,4,7,15,230.5,165.5,3.8,18.1,263.0,340.95,278.49
2018,7,4,7,30,163.0,197.0,3.8,18.6,276.0,316.73,256.77
2018,7,4,7,45,167.5,220.0,3.75,19.1,308.5,347.8,280.25
2018,7,4,8,0,172.0,243.0,3.7,19.6,341.0,378.35,302.69
2018,7,4,8,15,263.0,240.0,3.7,20.15,404.0,470.94,374.51
2018,7,4,8,30,354.0,237.0,3.7,20.7,467.0,549.59,433.87
2018,7,4,8,45,529.0,199.5,3.75,21.25,569.5,689.94,538.69
2018,7,4,9,0,704.0,162.0,3.8,21.8,672.0,823.94,633.88
2018,7,4,9,15,771.5,145.0,3.85,22.25,731.5,867.61,661.31
2018,7,4,9,30,839.0,128.0,3.9,22.7,791.0,916.19,692.38
2018,7,4,9,45,853.5,128.0,3.95,23.2,827.5,918.08,691.07
2018,7,4,10,0,868.0,128.0,4.0,23.7,864.0,929.15,696.48
2018,7,4,10,15,878.0,127.5,4.1,24.1,892.5,932.0,696.85
2018,7,4,10,30,888.0,127.0,4.2,24.5,921.0,931.09,694.85
2018,7,4,10,45,897.0,125.0,4.3,24.9,943.0,924.14,688.88
2018,7,4,11,0,906.0,123.0,4.4,25.3,965.0,913.4,680.49
2018,7,4,11,15,912.0,122.0,4.5,25.5,980.0,897.15,668.99
2018,7,4,11,30,918.0,121.0,4.6,25.7,995.0,877.23,655.26
2018,7,4,11,45,922.5,119.0,4.7,25.95,1002.5,851.68,637.61
2018,7,4,12,0,927.0,117.0,4.8,26.2,1010.0,822.77,617.6
2018,7,4,12,15,927.5,116.5,4.9,26.25,1009.5,788.84,594.02
2018,7,4,12,30,928.0,116.0,5.0,26.3,1009.0,752.03,566.93
2018,7,4,12,45,927.0,115.0,5.1,26.3,1001.0,711.12,536.4
2018,7,4,13,0,926.0,114.0,5.2,26.3,993.0,667.74,503.3
2018,7,4,13,15,926.0,112.5,5.2,26.2,979.5,622.25,467.62
2018,7,4,13,30,926.0,111.0,5.2,26.1,966.0,574.49,429.25
2018,7,4,13,45,924.5,108.0,5.2,26.05,944.5,522.86,386.82
2018,7,4,14,0,923.0,105.0,5.2,26.0,923.0,469.47,341.84
2018,7,4,14,15,918.5,102.5,5.2,25.8,894.5,413.75,294.18
2018,7,4,14,30,914.0,100.0,5.2,25.6,866.0,357.01,244.86
2018,7,4,14,45,908.0,97.5,5.2,25.45,832.0,299.08,194.62
2018,7,4,15,0,902.0,95.0,5.2,25.3,798.0,240.74,145.89
2018,7,4,15,15,891.5,93.5,5.2,25.3,758.0,182.26,102.45
2018,7,4,15,30,881.0,92.0,5.2,25.3,718.0,124.34,71.12
2018,7,4,15,45,870.0,89.0,5.15,24.6,675.0,85.04,65.83
2018,7,4,16,0,859.0,86.0,5.1,23.9,632.0,82.88,64.42
2018,7,4,16,15,845.5,82.5,5.05,23.4,585.5,80.16,62.46
2018,7,4,16,30,832.0,79.0,5.0,22.9,539.0,77.26,60.33
2018,7,4,16,45,811.0,76.0,4.95,22.4,489.5,67.18,52.07
2018,7,4,17,0,790.0,73.0,4.9,21.9,440.0,64.86,50.37
2018,7,4,17,15,760.5,69.5,4.8,21.3,389.0,61.96,48.16
2018,7,4,17,30,731.0,66.0,4.7,20.7,338.0,59.02,45.87
2018,7,4,17,45,691.0,61.5,4.6,20.05,288.0,55.14,42.69
2018,7,4,18,0,651.0,57.0,4.5,19.4,238.0,51.25,39.38
2018,7,4,18,15,590.0,51.5,4.25,18.8,190.5,42.71,31.84
2018,7,4,18,30,529.0,46.0,4.0,18.2,143.0,38.17,27.63
2018,7,4,18,45,433.5,38.0,3.7,17.55,102.0,31.48,21.32
2018,7,4,19,0,338.0,30.0,3.4,16.9,61.0,24.9,13.8
2018,7,4,19,15,203.5,19.0,3.25,16.5,34.5,15.71,0.0
2018,7,4,19,30,69.0,8.0,3.1,16.1,8.0,6.29,0.0
2018,7,4,19,45,34.5,4.0,3.0,15.7,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.55,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,12.0,14.0,38.31,0.0
2018,7,5,5,15,261.0,22.0,2.25,12.7,44.5,113.54,30.84
2018,7,5,5,30,402.0,32.0,2.5,13.4,75.0,196.46,143.48
2018,7,5,5,45,489.0,38.0,2.75,14.15,117.5,262.06,205.2
2018,7,5,6,0,576.0,44.0,3.0,14.9,160.0,333.48,268.61
2018,7,5,6,15,632.0,49.5,2.95,15.5,209.0,399.25,325.78
2018,7,5,6,30,688.0,55.0,2.9,16.1,258.0,468.9,383.82
2018,7,5,6,45,726.0,59.0,2.9,16.75,309.0,529.25,432.3
2018,7,5,7,0,764.0,63.0,2.9,17.4,360.0,590.82,479.74
2018,7,5,7,15,790.0,65.5,2.8,18.1,410.0,643.04,517.8
2018,7,5,7,30,816.0,68.0,2.7,18.8,460.0,687.93,547.63
2018,7,5,7,45,837.0,70.5,2.6,19.45,510.0,734.28,577.53
2018,7,5,8,0,858.0,73.0,2.5,20.1,560.0,779.04,605.38
2018,7,5,8,15,873.0,75.5,2.4,20.8,607.0,816.91,627.53
2018,7,5,8,30,888.0,78.0,2.3,21.5,654.0,852.23,647.39
2018,7,5,8,45,899.5,79.5,2.2,22.15,697.0,880.56,662.18
2018,7,5,9,0,911.0,81.0,2.1,22.8,740.0,905.73,674.61
2018,7,5,9,15,921.0,82.0,2.0,23.5,779.0,925.64,683.24
2018,7,5,9,30,931.0,83.0,1.9,24.2,818.0,942.0,689.44
2018,7,5,9,45,939.5,83.0,1.85,24.9,852.0,952.23,692.23
2018,7,5,10,0,948.0,83.0,1.8,25.6,886.0,958.65,692.68
2018,7,5,10,15,953.0,84.0,1.75,26.25,913.5,958.97,689.51
2018,7,5,10,30,958.0,85.0,1.7,26.9,941.0,955.31,684.0
2018,7,5,10,45,960.5,86.0,1.7,27.55,961.0,945.4,675.35
2018,7,5,11,0,963.0,87.0,1.7,28.2,981.0,931.55,664.42
2018,7,5,11,15,965.5,87.5,1.7,28.7,995.0,913.36,651.29
2018,7,5,11,30,968.0,88.0,1.7,29.2,1009.0,891.37,635.89
2018,7,5,11,45,969.0,88.0,1.75,29.75,1015.5,864.06,617.59
2018,7,5,12,0,970.0,88.0,1.8,30.3,1022.0,833.32,597.1
2018,7,5,12,15,965.0,91.5,1.95,30.6,1020.5,797.74,574.81
2018,7,5,12,30,960.0,95.0,2.1,30.9,1019.0,759.33,548.74
2018,7,5,12,45,952.5,99.5,2.2,31.25,1009.5,717.42,518.81
2018,7,5,13,0,945.0,104.0,2.3,31.6,1000.0,673.26,486.57
2018,7,5,13,15,943.0,102.0,2.45,31.75,984.5,625.51,451.62
2018,7,5,13,30,941.0,100.0,2.6,31.9,969.0,575.62,413.93
2018,7,5,13,45,937.0,99.5,2.75,32.0,947.0,523.91,373.67
2018,7,5,14,0,933.0,99.0,2.9,32.1,925.0,470.61,330.86
2018,7,5,14,15,926.5,97.5,3.0,32.05,895.5,414.33,284.75
2018,7,5,14,30,920.0,96.0,3.1,32.0,866.0,357.21,237.04
2018,7,5,14,45,913.5,93.5,3.2,31.9,831.5,298.82,188.29
2018,7,5,15,0,907.0,91.0,3.3,31.8,797.0,240.08,140.84
2018,7,5,15,15,896.5,89.5,3.3,31.8,757.5,181.32,98.45
2018,7,5,15,30,886.0,88.0,3.3,31.8,718.0,123.13,67.69
2018,7,5,15,45,874.5,85.0,3.35,31.35,674.0,82.8,62.11
2018,7,5,16,0,863.0,82.0,3.4,30.9,630.0,80.54,60.61
2018,7,5,16,15,848.0,79.0,3.4,30.5,583.0,78.02,58.85
2018,7,5,16,30,833.0,76.0,3.4,30.1,536.0,75.35,56.94
2018,7,5,16,45,812.0,72.5,3.35,29.7,486.0,64.8,48.49
2018,7,5,17,0,791.0,69.0,3.3,29.3,436.0,62.04,46.45
2018,7,5,17,15,761.0,65.5,3.2,28.6,385.0,59.03,44.23
2018,7,5,17,30,731.0,62.0,3.1,27.9,334.0,55.99,41.92
2018,7,5,17,45,654.5,58.5,2.95,27.2,275.0,52.28,38.97
2018,7,5,18,0,578.0,55.0,2.8,26.5,216.0,44.99,32.86
2018,7,5,18,15,381.0,42.0,2.6,25.35,139.5,33.48,23.06
2018,7,5,18,30,184.0,29.0,2.4,24.2,63.0,22.18,13.3
2018,7,5,18,45,138.5,22.0,2.15,23.05,43.0,16.84,8.51
2018,7,5,19,0,93.0,15.0,1.9,21.9,23.0,11.49,3.15
2018,7,5,19,15,59.0,9.5,2.25,21.55,13.5,7.29,0.0
2018,7,5,19,30,25.0,4.0,2.6,21.2,4.0,3.15,0.0
2018,7,5,19,45,12.5,2.0,2.9,20.85,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,20.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,19.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,18.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,6,4,45,5.5,1.5,2.75,17.05,1.5,0.0,0.0
2018,7,6,5,0,11.0,3.0,2.8,17.1,3.0,5.0,0.0
2018,7,6,5,15,5.5,5.5,2.85,17.35,5.5,5.93,0.0
2018,7,6,5,30,0.0,8.0,2.9,17.6,8.0,6.06,0.0
2018,7,6,5,45,0.0,11.0,2.95,17.85,11.0,8.34,1.25
2018,7,6,6,0,0.0,14.0,3.0,18.1,14.0,10.62,3.28
2018,7,6,6,15,0.0,15.5,2.9,18.45,15.5,11.77,4.31
2018,7,6,6,30,0.0,17.0,2.8,18.8,17.0,12.92,5.3
2018,7,6,6,45,0.0,22.0,2.75,19.15,22.0,16.75,8.52
2018,7,6,7,0,0.0,27.0,2.7,19.5,27.0,20.59,11.71
2018,7,6,7,15,26.5,98.5,2.7,19.95,111.0,102.42,80.36
2018,7,6,7,30,53.0,170.0,2.7,20.4,195.0,192.5,153.65
2018,7,6,7,45,38.0,164.0,2.75,20.9,183.0,174.5,137.94
2018,7,6,8,0,23.0,158.0,2.8,21.4,171.0,156.34,122.34
2018,7,6,8,15,15.5,155.0,2.65,22.0,164.0,136.58,105.68
2018,7,6,8,30,8.0,152.0,2.5,22.6,157.0,127.47,97.61
2018,7,6,8,45,4.0,117.5,2.4,23.2,120.0,95.11,71.25
2018,7,6,9,0,0.0,83.0,2.3,23.8,83.0,64.06,46.01
2018,7,6,9,15,0.0,82.0,2.25,24.55,82.0,63.34,45.2
2018,7,6,9,30,0.0,81.0,2.2,25.3,81.0,62.62,44.39
2018,7,6,9,45,4.5,137.5,2.15,26.05,141.5,111.94,83.04
2018,7,6,10,0,9.0,194.0,2.1,26.8,202.0,162.31,121.56
2018,7,6,10,15,16.0,240.5,2.2,27.85,255.0,207.03,154.92
2018,7,6,10,30,23.0,287.0,2.3,28.9,308.0,266.33,198.37
2018,7,6,10,45,197.0,305.5,2.35,29.95,488.0,467.66,347.82
2018,7,6,11,0,371.0,324.0,2.4,31.0,668.0,646.04,471.8
2018,7,6,11,15,505.5,295.0,2.55,31.7,771.5,722.49,523.52
2018,7,6,11,30,640.0,266.0,2.7,32.4,875.0,793.33,570.72
2018,7,6,11,45,684.5,238.0,2.8,33.1,893.5,782.06,561.96
2018,7,6,12,0,729.0,210.0,2.9,33.8,912.0,765.76,550.25
2018,7,6,12,15,695.5,228.5,3.1,34.0,898.0,725.08,522.09
2018,7,6,12,30,662.0,247.0,3.3,34.2,884.0,683.32,492.85
2018,7,6,12,45,748.5,198.0,3.45,34.4,912.5,664.65,480.38
2018,7,6,13,0,835.0,149.0,3.6,34.6,941.0,638.01,461.36
2018,7,6,13,15,865.5,127.5,3.75,34.6,937.0,600.25,433.29
2018,7,6,13,30,896.0,106.0,3.9,34.6,933.0,557.34,400.47
2018,7,6,13,45,738.0,188.0,4.05,34.6,858.5,492.87,351.61
2018,7,6,14,0,580.0,270.0,4.2,34.6,784.0,435.86,308.72
2018,7,6,14,15,490.5,304.0,4.3,34.4,729.0,388.22,272.8
2018,7,6,14,30,401.0,338.0,4.4,34.2,674.0,345.19,240.96
2018,7,6,14,45,574.5,244.0,4.5,34.0,703.0,300.07,199.9
2018,7,6,15,0,748.0,150.0,4.6,33.8,732.0,241.38,147.39
2018,7,6,15,15,800.5,119.0,4.6,33.8,713.0,179.95,100.45
2018,7,6,15,30,853.0,88.0,4.6,33.8,694.0,121.6,66.54
2018,7,6,15,45,838.0,87.0,4.6,32.95,651.0,82.94,61.84
2018,7,6,16,0,823.0,86.0,4.6,32.1,608.0,81.9,61.43
2018,7,6,16,15,809.0,82.0,4.6,31.4,562.5,78.92,59.37
2018,7,6,16,30,795.0,78.0,4.6,30.7,517.0,67.9,50.68
2018,7,6,16,45,748.0,80.5,4.55,30.05,462.5,68.93,51.86
2018,7,6,17,0,701.0,83.0,4.5,29.4,408.0,70.28,53.31
2018,7,6,17,15,686.0,75.5,4.4,28.55,363.0,65.07,49.31
2018,7,6,17,30,671.0,68.0,4.3,27.7,318.0,59.6,45.01
2018,7,6,17,45,634.5,62.0,4.15,26.85,270.0,50.57,37.58
2018,7,6,18,0,598.0,56.0,4.0,26.0,222.0,45.97,33.77
2018,7,6,18,15,531.0,50.5,3.95,25.35,176.0,41.37,29.79
2018,7,6,18,30,464.0,45.0,3.9,24.7,130.0,36.88,25.72
2018,7,6,18,45,392.0,36.5,3.85,24.0,93.5,30.02,19.45
2018,7,6,19,0,320.0,28.0,3.8,23.3,57.0,23.15,11.88
2018,7,6,19,15,193.0,18.0,3.75,22.95,32.5,14.84,0.0
2018,7,6,19,30,66.0,8.0,3.7,22.6,8.0,6.29,0.0
2018,7,6,19,45,33.0,4.0,3.7,22.25,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,21.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,20.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,48.5,4.5,2.25,16.1,5.5,0.0,0.0
2018,7,7,5,0,97.0,9.0,2.5,16.3,11.0,30.38,0.0
2018,7,7,5,15,243.5,19.5,2.55,16.85,41.0,105.34,15.53
2018,7,7,5,30,390.0,30.0,2.6,17.4,71.0,190.27,135.69
2018,7,7,5,45,477.0,36.5,2.65,17.95,113.0,255.53,196.9
2018,7,7,6,0,564.0,43.0,2.7,18.5,155.0,326.92,259.41
2018,7,7,6,15,619.5,48.0,2.7,19.35,202.5,391.3,314.46
2018,7,7,6,30,675.0,53.0,2.7,20.2,250.0,459.54,370.32
2018,7,7,6,45,714.5,57.0,2.7,21.0,301.0,520.25,418.11
2018,7,7,7,0,754.0,61.0,2.7,21.8,352.0,582.37,464.95
2018,7,7,7,15,781.0,64.0,2.75,22.75,402.5,635.56,503.16
2018,7,7,7,30,808.0,67.0,2.8,23.7,453.0,681.57,533.42
2018,7,7,7,45,828.5,69.0,2.85,24.6,502.0,726.79,562.3
2018,7,7,8,0,849.0,71.0,2.9,25.5,551.0,770.44,589.36
2018,7,7,8,15,865.0,73.0,3.0,26.25,598.0,808.45,612.57
2018,7,7,8,30,881.0,75.0,3.1,27.0,645.0,844.02,633.77
2018,7,7,8,45,893.0,77.0,3.2,27.75,688.5,873.36,650.5
2018,7,7,9,0,905.0,79.0,3.3,28.5,732.0,899.58,665.02
2018,7,7,9,15,914.0,81.0,3.4,29.15,771.0,919.76,675.72
2018,7,7,9,30,923.0,83.0,3.5,29.8,810.0,936.35,684.09
2018,7,7,9,45,930.0,84.0,3.6,30.4,843.5,946.32,688.3
2018,7,7,10,0,937.0,85.0,3.7,31.0,877.0,952.47,690.14
2018,7,7,10,15,942.5,86.0,3.8,31.4,904.5,953.34,689.22
2018,7,7,10,30,948.0,87.0,3.9,31.8,932.0,950.25,685.85
2018,7,7,10,45,952.0,87.5,3.95,32.2,953.0,941.34,678.55
2018,7,7,11,0,956.0,88.0,4.0,32.6,974.0,928.5,668.84
2018,7,7,11,15,959.0,88.0,4.1,32.8,988.5,910.45,656.63
2018,7,7,11,30,962.0,88.0,4.2,33.0,1003.0,888.63,642.01
2018,7,7,11,45,963.5,88.5,4.3,33.15,1010.0,862.36,624.59
2018,7,7,12,0,965.0,89.0,4.4,33.3,1017.0,832.62,604.83
2018,7,7,12,15,958.0,93.5,4.45,33.4,1014.5,796.53,580.67
2018,7,7,12,30,951.0,98.0,4.5,33.5,1012.0,757.72,552.99
2018,7,7,12,45,891.0,132.5,4.55,33.6,983.5,703.41,513.13
2018,7,7,13,0,831.0,167.0,4.6,33.7,955.0,657.1,478.17
2018,7,7,13,15,694.5,233.0,4.65,33.7,884.5,586.31,425.62
2018,7,7,13,30,558.0,299.0,4.7,33.7,814.0,522.48,378.01
2018,7,7,13,45,472.5,335.5,4.8,33.65,764.5,469.88,338.73
2018,7,7,14,0,387.0,372.0,4.9,33.6,715.0,426.62,306.24
2018,7,7,14,15,381.5,361.0,5.0,33.4,690.0,388.46,276.81
2018,7,7,14,30,376.0,350.0,5.1,33.2,665.0,350.62,247.2
2018,7,7,14,45,288.0,355.5,5.15,32.95,591.0,301.72,212.26
2018,7,7,15,0,200.0,361.0,5.2,32.7,517.0,270.91,192.18
2018,7,7,15,15,263.0,327.5,5.2,32.7,521.5,232.32,161.53
2018,7,7,15,30,326.0,294.0,5.2,32.7,526.0,195.76,136.5
2018,7,7,15,45,482.5,223.0,5.35,31.9,541.5,136.06,104.95
2018,7,7,16,0,639.0,152.0,5.5,31.1,557.0,101.36,77.54
2018,7,7,16,15,729.0,114.0,5.5,30.4,542.5,82.49,62.58
2018,7,7,16,30,819.0,76.0,5.5,29.7,528.0,75.01,56.8
2018,7,7,16,45,800.5,72.5,5.5,29.0,479.5,64.55,48.46
2018,7,7,17,0,782.0,69.0,5.5,28.3,431.0,61.86,46.52
2018,7,7,17,15,698.5,74.5,5.4,27.4,369.5,64.56,49.14
2018,7,7,17,30,615.0,80.0,5.3,26.5,308.0,62.62,47.81
2018,7,7,17,45,617.0,67.5,5.2,25.6,267.5,54.29,40.96
2018,7,7,18,0,619.0,55.0,5.1,24.7,227.0,45.48,33.54
2018,7,7,18,15,572.0,48.5,4.95,23.85,182.5,40.26,29.03
2018,7,7,18,30,525.0,42.0,4.8,23.0,138.0,34.99,24.31
2018,7,7,18,45,441.5,35.0,4.65,22.15,99.0,29.09,18.83
2018,7,7,19,0,358.0,28.0,4.5,21.3,60.0,23.3,12.05
2018,7,7,19,15,209.0,17.0,4.45,20.8,33.0,14.01,0.0
2018,7,7,19,30,60.0,6.0,4.4,20.3,6.0,4.72,0.0
2018,7,7,19,45,30.0,3.0,4.35,19.8,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,19.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,16.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,4,45,49.0,4.5,3.65,14.05,5.5,0.0,0.0
2018,7,8,5,0,98.0,9.0,3.7,14.2,11.0,30.62,0.0
2018,7,8,5,15,246.0,19.0,3.75,14.8,40.5,105.25,8.14
2018,7,8,5,30,394.0,29.0,3.8,15.4,70.0,190.74,136.61
2018,7,8,5,45,480.5,36.0,3.8,16.0,112.0,256.49,199.45
2018,7,8,6,0,567.0,43.0,3.8,16.6,154.0,328.36,263.22
2018,7,8,6,15,622.0,48.0,3.8,17.5,202.0,392.71,319.1
2018,7,8,6,30,677.0,53.0,3.8,18.4,250.0,460.85,375.81
2018,7,8,6,45,714.5,57.0,3.75,19.35,300.0,520.49,423.37
2018,7,8,7,0,752.0,61.0,3.7,20.3,350.0,581.37,469.79
2018,7,8,7,15,778.5,64.0,3.75,21.05,400.0,634.19,508.87
2018,7,8,7,30,805.0,67.0,3.8,21.8,450.0,679.78,539.89
2018,7,8,7,45,824.0,70.0,3.85,22.55,499.0,724.98,569.76
2018,7,8,8,0,843.0,73.0,3.9,23.3,548.0,768.51,597.73
2018,7,8,8,15,858.5,75.5,3.95,24.1,595.0,806.55,621.14
2018,7,8,8,30,874.0,78.0,4.0,24.9,642.0,842.12,642.44
2018,7,8,8,45,885.5,80.0,4.1,25.7,685.0,870.9,658.97
2018,7,8,9,0,897.0,82.0,4.2,26.5,728.0,896.56,673.24
2018,7,8,9,15,903.5,85.0,4.25,27.1,766.0,915.46,683.13
2018,7,8,9,30,910.0,88.0,4.3,27.7,804.0,930.72,690.61
2018,7,8,9,45,913.0,92.0,4.4,28.3,836.5,940.04,694.43
2018,7,8,10,0,916.0,96.0,4.5,28.9,869.0,945.45,695.74
2018,7,8,10,15,922.0,97.0,4.55,29.35,897.0,946.66,694.57
2018,7,8,10,30,928.0,98.0,4.6,29.8,925.0,943.97,690.95
2018,7,8,10,45,932.0,99.0,4.65,30.2,946.0,935.56,683.81
2018,7,8,11,0,936.0,100.0,4.7,30.6,967.0,923.26,674.36
2018,7,8,11,15,938.5,100.5,4.8,30.8,981.0,905.37,662.19
2018,7,8,11,30,941.0,101.0,4.9,31.0,995.0,883.78,647.59
2018,7,8,11,45,942.5,101.0,4.95,31.2,1002.0,857.37,629.45
2018,7,8,12,0,944.0,101.0,5.0,31.4,1009.0,827.57,609.03
2018,7,8,12,15,944.0,101.0,5.1,31.45,1008.5,793.44,586.21
2018,7,8,12,30,944.0,101.0,5.2,31.5,1008.0,756.36,559.58
2018,7,8,12,45,942.5,101.0,5.3,31.5,1000.0,715.47,529.61
2018,7,8,13,0,941.0,101.0,5.4,31.5,992.0,672.04,497.06
2018,7,8,13,15,938.0,100.5,5.45,31.4,977.0,624.98,461.09
2018,7,8,13,30,935.0,100.0,5.5,31.3,962.0,575.87,422.58
2018,7,8,13,45,930.5,99.0,5.55,31.2,939.5,523.79,380.78
2018,7,8,14,0,926.0,98.0,5.6,31.1,917.0,470.2,336.61
2018,7,8,14,15,920.0,97.0,5.6,30.9,888.5,414.75,289.98
2018,7,8,14,30,914.0,96.0,5.6,30.7,860.0,358.38,241.81
2018,7,8,14,45,906.0,94.5,5.6,30.45,825.5,300.5,192.55
2018,7,8,15,0,898.0,93.0,5.6,30.2,791.0,242.41,144.77
2018,7,8,15,15,888.0,91.0,5.6,30.2,751.5,183.77,101.44
2018,7,8,15,30,878.0,89.0,5.6,30.2,712.0,125.65,69.51
2018,7,8,15,45,865.0,87.0,5.6,29.5,668.5,83.72,63.43
2018,7,8,16,0,852.0,85.0,5.6,28.8,625.0,82.08,62.47
2018,7,8,16,15,836.5,81.5,5.6,28.3,577.5,79.3,60.5
2018,7,8,16,30,821.0,78.0,5.6,27.8,530.0,76.34,58.37
2018,7,8,16,45,799.5,75.0,5.55,27.3,481.0,66.25,50.24
2018,7,8,17,0,778.0,72.0,5.5,26.8,432.0,63.91,48.56
2018,7,8,17,15,749.5,68.0,5.45,26.0,381.5,60.66,46.13
2018,7,8,17,30,721.0,64.0,5.4,25.2,331.0,57.35,43.58
2018,7,8,17,45,681.0,59.5,5.3,24.45,281.5,53.44,40.44
2018,7,8,18,0,641.0,55.0,5.2,23.7,232.0,49.52,37.17
2018,7,8,18,15,582.0,49.0,5.1,22.85,185.0,40.74,29.56
2018,7,8,18,30,523.0,43.0,5.0,22.0,138.0,35.77,25.08
2018,7,8,18,45,431.5,35.5,4.85,21.15,98.0,29.45,19.2
2018,7,8,19,0,340.0,28.0,4.7,20.3,58.0,23.25,11.98
2018,7,8,19,15,197.5,17.0,4.7,19.75,32.0,14.0,0.0
2018,7,8,19,30,55.0,6.0,4.7,19.2,6.0,4.72,0.0
2018,7,8,19,45,27.5,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.5,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.6,14.1,11.0,30.2,0.0
2018,7,9,5,15,239.0,20.0,3.6,14.7,40.0,103.63,0.0
2018,7,9,5,30,385.0,30.0,3.6,15.3,69.0,188.62,134.41
2018,7,9,5,45,473.5,36.5,3.6,15.95,110.5,254.32,197.56
2018,7,9,6,0,562.0,43.0,3.6,16.6,152.0,326.13,261.23
2018,7,9,6,15,617.5,48.0,3.55,17.5,200.0,390.55,317.09
2018,7,9,6,30,673.0,53.0,3.5,18.4,248.0,458.82,373.76
2018,7,9,6,45,711.0,57.0,3.5,19.3,298.0,518.64,421.54
2018,7,9,7,0,749.0,61.0,3.5,20.2,348.0,579.75,468.29
2018,7,9,7,15,775.0,64.5,3.4,21.05,398.0,632.78,506.79
2018,7,9,7,30,801.0,68.0,3.3,21.9,448.0,685.28,542.07
2018,7,9,7,45,821.0,70.5,3.2,22.8,497.0,723.79,565.79
2018,7,9,8,0,841.0,73.0,3.1,23.7,546.0,767.49,592.6
2018,7,9,8,15,856.0,76.0,3.05,24.65,593.0,805.7,614.91
2018,7,9,8,30,871.0,79.0,3.0,25.6,640.0,841.41,635.01
2018,7,9,8,45,882.0,81.0,2.9,26.55,682.5,869.73,649.34
2018,7,9,9,0,893.0,83.0,2.8,27.5,725.0,894.92,661.32
2018,7,9,9,15,900.0,85.5,2.8,28.4,763.0,913.72,669.77
2018,7,9,9,30,907.0,88.0,2.8,29.3,801.0,928.91,675.86
2018,7,9,9,45,912.0,91.0,2.85,30.25,834.0,939.07,678.97
2018,7,9,10,0,917.0,94.0,2.9,31.2,867.0,945.36,679.69
2018,7,9,10,15,921.0,95.5,2.9,32.1,893.5,945.32,676.22
2018,7,9,10,30,925.0,97.0,2.9,33.0,920.0,941.39,670.44
2018,7,9,10,45,928.0,98.0,2.95,33.85,940.5,932.17,661.97
2018,7,9,11,0,931.0,99.0,3.0,34.7,961.0,919.11,651.22
2018,7,9,11,15,933.5,100.0,3.05,35.15,975.5,901.82,638.97
2018,7,9,11,30,936.0,101.0,3.1,35.6,990.0,880.81,624.44
2018,7,9,11,45,937.0,101.5,3.2,36.1,996.5,854.57,606.76
2018,7,9,12,0,938.0,102.0,3.3,36.6,1003.0,824.97,586.91
2018,7,9,12,15,938.5,101.0,3.45,36.75,1002.5,790.58,564.93
2018,7,9,12,30,939.0,100.0,3.6,36.9,1002.0,753.26,539.33
2018,7,9,12,45,938.0,100.0,3.75,37.05,994.5,712.91,510.81
2018,7,9,13,0,937.0,100.0,3.9,37.2,987.0,669.99,479.78
2018,7,9,13,15,935.0,99.5,4.05,37.1,973.0,623.69,445.99
2018,7,9,13,30,933.0,99.0,4.2,37.0,959.0,575.24,409.59
2018,7,9,13,45,929.0,98.5,4.4,36.9,937.5,523.84,369.97
2018,7,9,14,0,925.0,98.0,4.6,36.8,916.0,470.87,327.87
2018,7,9,14,15,919.0,97.0,4.75,36.55,887.5,415.43,282.96
2018,7,9,14,30,913.0,96.0,4.9,36.3,859.0,359.08,236.39
2018,7,9,14,45,905.0,94.5,5.05,36.0,824.5,301.21,188.57
2018,7,9,15,0,897.0,93.0,5.2,35.7,790.0,243.13,142.01
2018,7,9,15,15,887.0,91.0,5.2,35.7,750.5,184.49,99.58
2018,7,9,15,30,877.0,89.0,5.2,35.7,711.0,126.38,68.16
2018,7,9,15,45,864.5,86.0,5.45,34.85,667.0,83.1,61.5
2018,7,9,16,0,852.0,83.0,5.7,34.0,623.0,80.85,60.12
2018,7,9,16,15,837.5,80.0,5.75,33.35,576.5,78.38,58.47
2018,7,9,16,30,823.0,77.0,5.8,32.7,530.0,75.74,56.68
2018,7,9,16,45,803.0,73.5,5.85,32.05,481.0,65.3,48.44
2018,7,9,17,0,783.0,70.0,5.9,31.4,432.0,62.59,46.51
2018,7,9,17,15,754.5,66.0,5.8,30.5,381.5,59.28,44.09
2018,7,9,17,30,726.0,62.0,5.7,29.6,331.0,55.91,41.56
2018,7,9,17,45,687.5,57.5,5.65,28.65,281.5,51.96,38.46
2018,7,9,18,0,649.0,53.0,5.6,27.7,232.0,48.0,35.23
2018,7,9,18,15,590.0,47.5,5.45,26.75,185.0,43.0,30.96
2018,7,9,18,30,531.0,42.0,5.3,25.8,138.0,35.05,24.02
2018,7,9,18,45,440.0,34.5,5.1,24.8,98.0,28.69,18.22
2018,7,9,19,0,349.0,27.0,4.9,23.8,58.0,22.44,11.04
2018,7,9,19,15,203.0,16.5,4.85,23.3,32.0,12.98,0.0
2018,7,9,19,30,57.0,6.0,4.8,22.8,6.0,4.72,0.0
2018,7,9,19,45,28.5,3.0,4.75,22.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,21.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,21.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,20.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,20.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,20.55,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,20.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,19.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,18.65,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,16.1,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.4,11.0,33.81,0.0
2018,7,10,5,15,263.0,18.5,2.95,16.9,40.0,109.09,0.0
2018,7,10,5,30,418.0,27.0,3.2,17.4,69.0,193.53,135.6
2018,7,10,5,45,504.0,33.5,3.45,17.9,111.5,260.73,200.66
2018,7,10,6,0,590.0,40.0,3.7,18.4,154.0,336.12,267.25
2018,7,10,6,15,645.0,45.0,3.65,19.25,202.5,401.56,323.75
2018,7,10,6,30,700.0,50.0,3.6,20.1,251.0,470.84,380.98
2018,7,10,6,45,737.0,53.5,3.55,20.95,301.5,530.68,428.45
2018,7,10,7,0,774.0,57.0,3.5,21.8,352.0,591.69,474.71
2018,7,10,7,15,800.5,60.0,3.4,22.95,403.0,639.33,508.1
2018,7,10,7,30,827.0,63.0,3.3,24.1,454.0,692.12,542.49
2018,7,10,7,45,848.5,65.0,3.2,25.2,504.5,738.99,571.45
2018,7,10,8,0,870.0,67.0,3.1,26.3,555.0,784.3,598.37
2018,7,10,8,15,885.0,69.0,3.0,27.25,602.5,822.31,619.78
2018,7,10,8,30,900.0,71.0,2.9,28.2,650.0,857.75,638.91
2018,7,10,8,45,912.0,73.0,2.85,29.15,694.0,887.73,654.28
2018,7,10,9,0,924.0,75.0,2.8,30.1,738.0,914.51,667.3
2018,7,10,9,15,929.5,78.5,2.75,30.95,777.0,933.66,675.44
2018,7,10,9,30,935.0,82.0,2.7,31.8,816.0,949.02,681.14
2018,7,10,9,45,938.5,86.0,2.7,32.65,849.5,959.17,683.95
2018,7,10,10,0,942.0,90.0,2.7,33.5,883.0,965.29,684.32
2018,7,10,10,15,949.0,90.5,2.75,33.95,912.0,967.03,683.59
2018,7,10,10,30,956.0,91.0,2.8,34.4,941.0,964.78,680.5
2018,7,10,10,45,960.0,91.5,2.85,34.85,962.5,955.8,673.32
2018,7,10,11,0,964.0,92.0,2.9,35.3,984.0,942.84,663.79
2018,7,10,11,15,966.0,93.5,3.05,35.5,998.5,925.13,652.75
2018,7,10,11,30,968.0,95.0,3.2,35.7,1013.0,903.58,639.25
2018,7,10,11,45,969.5,95.0,3.3,35.9,1020.0,876.61,621.92
2018,7,10,12,0,971.0,95.0,3.4,36.1,1027.0,846.14,602.3
2018,7,10,12,15,969.5,95.5,3.6,36.0,1026.0,810.52,580.38
2018,7,10,12,30,968.0,96.0,3.8,35.9,1025.0,771.92,554.88
2018,7,10,12,45,964.0,96.5,3.95,35.85,1015.5,728.84,524.82
2018,7,10,13,0,960.0,97.0,4.1,35.8,1006.0,683.34,492.26
2018,7,10,13,15,957.5,97.0,4.25,35.55,991.0,636.09,457.87
2018,7,10,13,30,955.0,97.0,4.4,35.3,976.0,586.65,420.75
2018,7,10,13,45,950.5,96.0,4.55,35.05,953.5,533.52,379.74
2018,7,10,14,0,946.0,95.0,4.7,34.8,931.0,478.83,336.25
2018,7,10,14,15,940.5,94.0,4.85,34.4,902.5,422.42,290.37
2018,7,10,14,30,935.0,93.0,5.0,34.0,874.0,365.01,242.6
2018,7,10,14,45,927.5,91.0,5.15,33.55,839.0,305.64,193.16
2018,7,10,15,0,920.0,89.0,5.3,33.1,804.0,246.0,144.87
2018,7,10,15,15,910.0,87.5,5.3,33.1,764.0,186.29,101.07
2018,7,10,15,30,900.0,86.0,5.3,33.1,724.0,127.08,68.57
2018,7,10,15,45,887.0,84.0,5.45,31.95,679.5,82.55,61.83
2018,7,10,16,0,874.0,82.0,5.6,30.8,635.0,80.83,60.93
2018,7,10,16,15,858.5,79.0,5.65,30.0,587.5,78.27,59.23
2018,7,10,16,30,843.0,76.0,5.7,29.2,540.0,75.56,57.39
2018,7,10,16,45,821.5,73.5,5.75,28.4,490.0,65.7,49.55
2018,7,10,17,0,800.0,71.0,5.8,27.6,440.0,63.64,48.17
2018,7,10,17,15,772.5,67.0,5.75,26.55,389.0,60.34,45.75
2018,7,10,17,30,745.0,63.0,5.7,25.5,338.0,56.97,43.21
2018,7,10,17,45,704.5,58.5,5.6,24.5,287.5,52.98,40.04
2018,7,10,18,0,664.0,54.0,5.5,23.5,237.0,48.99,36.73
2018,7,10,18,15,603.0,48.5,5.4,22.55,189.0,43.96,32.38
2018,7,10,18,30,542.0,43.0,5.3,21.6,141.0,35.92,25.24
2018,7,10,18,45,445.5,36.0,5.15,20.7,100.0,29.95,19.63
2018,7,10,19,0,349.0,29.0,5.0,19.8,59.0,24.15,12.44
2018,7,10,19,15,202.0,17.5,4.95,19.25,32.5,13.77,0.0
2018,7,10,19,30,55.0,6.0,4.9,18.7,6.0,4.72,0.0
2018,7,10,19,45,27.5,3.0,4.85,18.15,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,17.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,11,4,45,46.0,4.5,2.5,13.85,5.0,0.0,0.0
2018,7,11,5,0,92.0,9.0,2.6,14.1,10.0,29.19,0.0
2018,7,11,5,15,240.0,19.0,2.7,14.7,38.5,102.3,0.0
2018,7,11,5,30,388.0,29.0,2.8,15.3,67.0,188.93,132.66
2018,7,11,5,45,478.0,35.5,2.85,15.9,108.5,255.38,197.69
2018,7,11,6,0,568.0,42.0,2.9,16.5,150.0,328.17,262.17
2018,7,11,6,15,624.0,47.0,2.85,17.15,198.0,393.23,318.68
2018,7,11,6,30,680.0,52.0,2.8,17.8,246.0,462.2,376.03
2018,7,11,6,45,719.0,56.0,2.7,18.5,297.0,523.06,424.45
2018,7,11,7,0,758.0,60.0,2.6,19.2,348.0,585.3,471.71
2018,7,11,7,15,786.0,63.0,2.55,20.0,399.0,639.6,510.97
2018,7,11,7,30,814.0,66.0,2.5,20.8,450.0,686.74,541.96
2018,7,11,7,45,834.5,68.5,2.45,21.6,499.5,733.02,571.38
2018,7,11,8,0,855.0,71.0,2.4,22.4,549.0,777.7,598.82
2018,7,11,8,15,871.0,73.0,2.35,23.25,596.5,816.13,621.07
2018,7,11,8,30,887.0,75.0,2.3,24.1,644.0,852.08,641.14
2018,7,11,8,45,899.0,76.5,2.3,24.95,687.5,881.22,656.65
2018,7,11,9,0,911.0,78.0,2.3,25.8,731.0,907.22,669.92
2018,7,11,9,15,916.5,81.5,2.3,26.65,769.5,926.18,678.45
2018,7,11,9,30,922.0,85.0,2.3,27.5,808.0,941.41,684.57
2018,7,11,9,45,924.5,89.5,2.3,28.3,841.0,951.07,687.29
2018,7,11,10,0,927.0,94.0,2.3,29.1,874.0,956.72,687.57
2018,7,11,10,15,933.0,95.0,2.35,29.85,902.0,958.06,685.86
2018,7,11,10,30,939.0,96.0,2.4,30.6,930.0,955.45,681.78
2018,7,11,10,45,943.5,96.5,2.45,31.35,951.5,947.03,674.17
2018,7,11,11,0,948.0,97.0,2.5,32.1,973.0,934.68,664.23
2018,7,11,11,15,950.5,98.0,2.65,32.65,987.5,917.15,652.47
2018,7,11,11,30,953.0,99.0,2.8,33.2,1002.0,895.84,638.28
2018,7,11,11,45,954.5,99.0,2.9,33.75,1009.0,869.19,620.28
2018,7,11,12,0,956.0,99.0,3.0,34.3,1016.0,839.1,600.05
2018,7,11,12,15,956.5,98.0,3.15,34.6,1015.5,804.16,577.44
2018,7,11,12,30,957.0,97.0,3.3,34.9,1015.0,766.21,551.36
2018,7,11,12,45,956.0,97.0,3.45,35.2,1007.5,725.16,522.07
2018,7,11,13,0,955.0,97.0,3.6,35.5,1000.0,681.47,490.22
2018,7,11,13,15,952.0,96.5,3.75,35.5,984.5,633.75,455.26
2018,7,11,13,30,949.0,96.0,3.9,35.5,969.0,583.92,417.69
2018,7,11,13,45,945.0,95.0,4.05,35.55,947.0,531.32,376.83
2018,7,11,14,0,941.0,94.0,4.2,35.6,925.0,477.11,333.5
2018,7,11,14,15,935.0,93.0,4.35,35.35,896.5,420.76,287.75
2018,7,11,14,30,929.0,92.0,4.5,35.1,868.0,363.47,240.25
2018,7,11,14,45,921.0,90.5,4.65,34.85,833.0,304.61,191.41
2018,7,11,15,0,913.0,89.0,4.8,34.6,798.0,245.53,143.78
2018,7,11,15,15,902.5,87.5,4.8,34.6,758.0,186.13,100.45
2018,7,11,15,30,892.0,86.0,4.8,34.6,718.0,127.27,68.16
2018,7,11,15,45,878.5,84.5,5.0,33.55,674.0,82.61,61.44
2018,7,11,16,0,865.0,83.0,5.2,32.5,630.0,81.2,60.78
2018,7,11,16,15,847.5,80.5,5.25,31.65,582.0,78.94,59.35
2018,7,11,16,30,830.0,78.0,5.3,30.8,534.0,76.54,57.79
2018,7,11,16,45,806.5,75.0,5.3,29.95,483.5,66.41,49.81
2018,7,11,17,0,783.0,72.0,5.3,29.1,433.0,64.02,48.18
2018,7,11,17,15,751.5,68.5,5.2,28.05,382.0,61.07,46.07
2018,7,11,17,30,720.0,65.0,5.1,27.0,331.0,58.1,43.89
2018,7,11,17,45,676.5,60.5,5.0,25.95,280.5,54.17,40.8
2018,7,11,18,0,633.0,56.0,4.9,24.9,230.0,46.39,34.29
2018,7,11,18,15,570.0,50.5,4.7,23.95,183.0,41.78,30.3
