Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,15,718.0,117.5,3.0,24.45,512.5,792.36,608.3
2018,8,10,8,30,739.0,123.0,3.0,25.4,560.0,834.87,633.45
2018,8,10,8,45,754.0,128.5,2.95,26.3,604.5,869.62,652.57
2018,8,10,9,0,769.0,134.0,2.9,27.2,649.0,894.83,664.93
2018,8,10,9,15,775.5,140.5,2.95,28.1,687.0,916.51,675.58
2018,8,10,9,30,782.0,147.0,3.0,29.0,725.0,934.69,683.89
2018,8,10,9,45,784.5,155.0,3.05,29.9,758.0,946.88,688.31
2018,8,10,10,0,787.0,163.0,3.1,30.8,791.0,955.25,690.36
2018,8,10,10,15,795.0,165.0,3.2,31.45,819.0,959.29,690.78
2018,8,10,10,30,803.0,167.0,3.3,32.1,847.0,959.52,688.89
2018,8,10,10,45,809.5,167.5,3.4,32.8,868.5,953.05,682.68
2018,8,10,11,0,816.0,168.0,3.5,33.5,890.0,942.76,674.17
2018,8,10,11,15,820.0,169.5,3.6,33.95,905.0,927.32,663.15
2018,8,10,11,30,824.0,171.0,3.7,34.4,920.0,908.18,649.84
2018,8,10,11,45,827.0,170.5,3.8,34.85,927.5,882.8,632.52
2018,8,10,12,0,830.0,170.0,3.9,35.3,935.0,854.04,613.03
2018,8,10,12,15,828.5,171.0,4.0,35.5,934.0,819.76,589.76
2018,8,10,12,30,827.0,172.0,4.1,35.7,933.0,782.67,563.92
2018,8,10,12,45,823.0,172.0,4.15,35.9,923.5,740.37,533.93
2018,8,10,13,0,819.0,172.0,4.2,36.1,914.0,695.91,501.89
2018,8,10,13,15,816.0,170.0,4.35,36.1,898.5,648.55,467.81
2018,8,10,13,30,813.0,168.0,4.5,36.1,883.0,599.41,431.48
2018,8,10,13,45,808.5,165.0,4.6,36.1,860.5,547.18,391.77
2018,8,10,14,0,804.0,162.0,4.7,36.1,838.0,493.76,350.05
2018,8,10,14,15,797.5,158.0,4.8,35.85,809.0,437.84,305.72
2018,8,10,14,30,791.0,154.0,4.9,35.6,780.0,381.43,259.85
2018,8,10,14,45,782.0,150.0,4.95,35.35,745.0,324.04,212.69
2018,8,10,15,0,773.0,146.0,5.0,35.1,710.0,266.91,166.41
2018,8,10,15,15,758.0,142.0,5.0,35.1,669.0,203.05,118.33
2018,8,10,15,30,743.0,138.0,5.0,35.1,628.0,146.01,83.21
2018,8,10,15,45,726.5,133.0,5.05,34.25,584.0,92.93,69.79
2018,8,10,16,0,710.0,128.0,5.1,33.4,540.0,91.07,68.79
2018,8,10,16,15,689.0,121.0,5.1,32.6,492.0,87.69,66.5
2018,8,10,16,30,668.0,114.0,5.1,31.8,444.0,84.1,64.01
2018,8,10,16,45,639.0,107.0,5.05,31.0,394.5,80.17,61.2
2018,8,10,17,0,610.0,100.0,5.0,30.2,345.0,76.07,58.19
2018,8,10,17,15,567.5,92.0,4.95,29.15,294.5,70.9,54.26
2018,8,10,17,30,525.0,84.0,4.9,28.1,244.0,65.61,50.08
2018,8,10,17,45,466.5,73.5,4.85,27.0,196.0,58.08,43.83
2018,8,10,18,0,408.0,63.0,4.8,25.9,148.0,47.77,34.99
2018,8,10,18,15,325.5,51.0,4.75,25.0,106.5,38.64,26.88
2018,8,10,18,30,243.0,39.0,4.7,24.1,65.0,29.51,18.2
2018,8,10,18,45,145.0,23.5,4.7,23.2,37.0,17.81,0.0
2018,8,10,19,0,47.0,8.0,4.7,22.3,9.0,6.29,0.0
2018,8,10,19,15,23.5,4.0,4.7,21.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,5.5,4.3,16.0,6.5,0.0,0.0
2018,8,11,5,30,62.0,11.0,4.4,16.4,13.0,32.24,0.0
2018,8,11,5,45,155.0,27.0,4.45,16.85,43.0,119.94,62.85
2018,8,11,6,0,248.0,43.0,4.5,17.3,73.0,197.53,153.29
2018,8,11,6,15,324.5,57.0,4.5,18.05,116.0,267.71,216.26
2018,8,11,6,30,401.0,71.0,4.5,18.8,159.0,345.68,283.23
2018,8,11,6,45,456.5,82.0,4.45,19.6,207.0,413.23,339.55
2018,8,11,7,0,512.0,93.0,4.4,20.4,255.0,491.14,401.61
2018,8,11,7,15,553.0,101.5,4.4,21.4,305.0,554.25,449.57
2018,8,11,7,30,594.0,110.0,4.4,22.4,355.0,618.5,496.52
2018,8,11,7,45,624.5,117.0,4.45,23.45,404.5,673.32,534.37
2018,8,11,8,0,655.0,124.0,4.5,24.5,454.0,727.6,570.33
2018,8,11,8,15,678.5,130.0,4.5,25.25,502.0,773.73,599.88
2018,8,11,8,30,702.0,136.0,4.5,26.0,550.0,818.16,627.58
2018,8,11,8,45,719.0,141.5,4.5,26.75,594.0,853.98,648.82
2018,8,11,9,0,736.0,147.0,4.5,27.5,638.0,887.19,667.95
2018,8,11,9,15,748.5,152.0,4.55,28.15,678.0,912.66,682.07
2018,8,11,9,30,761.0,157.0,4.6,28.8,718.0,934.89,693.93
2018,8,11,9,45,769.0,162.5,4.6,29.45,752.5,941.05,694.84
2018,8,11,10,0,777.0,168.0,4.6,30.1,787.0,952.18,699.24
2018,8,11,10,15,784.0,171.5,4.7,30.5,815.5,956.67,700.57
2018,8,11,10,30,791.0,175.0,4.8,30.9,844.0,957.36,699.69
2018,8,11,10,45,774.0,190.0,4.85,31.3,858.5,942.04,687.96
2018,8,11,11,0,757.0,205.0,4.9,31.7,873.0,934.33,681.52
2018,8,11,11,15,737.5,218.0,5.0,31.85,877.5,908.66,664.03
2018,8,11,11,30,718.0,231.0,5.1,32.0,882.0,879.93,643.8
2018,8,11,11,45,685.5,248.0,5.2,32.15,873.5,840.8,616.16
2018,8,11,12,0,653.0,265.0,5.3,32.3,865.0,799.77,587.04
2018,8,11,12,15,725.5,227.0,5.4,32.25,893.5,794.85,585.04
2018,8,11,12,30,798.0,189.0,5.5,32.2,922.0,776.1,573.07
2018,8,11,12,45,807.5,182.0,5.6,32.15,918.0,738.63,546.33
2018,8,11,13,0,817.0,175.0,5.7,32.1,914.0,698.04,516.78
2018,8,11,13,15,811.0,174.0,5.75,31.9,897.0,649.56,480.84
2018,8,11,13,30,805.0,173.0,5.8,31.7,880.0,599.58,442.87
2018,8,11,13,45,796.5,172.5,5.85,31.5,856.5,547.41,402.21
2018,8,11,14,0,788.0,172.0,5.9,31.3,833.0,494.45,359.8
2018,8,11,14,15,778.0,170.0,5.9,31.0,803.0,439.27,314.71
2018,8,11,14,30,768.0,168.0,5.9,30.7,773.0,383.99,268.56
2018,8,11,14,45,754.0,165.0,5.9,30.35,736.5,322.48,217.49
2018,8,11,15,0,740.0,162.0,5.9,30.0,700.0,265.3,170.4
2018,8,11,15,15,724.0,158.0,5.9,30.0,659.5,208.32,126.53
2018,8,11,15,30,708.0,154.0,5.9,30.0,619.0,153.0,91.69
2018,8,11,15,45,687.5,149.0,5.75,29.15,574.0,101.76,78.6
2018,8,11,16,0,667.0,144.0,5.6,28.3,529.0,100.21,77.88
2018,8,11,16,15,642.0,137.5,5.55,27.6,481.0,97.48,76.09
2018,8,11,16,30,617.0,131.0,5.5,26.9,433.0,94.59,74.16
2018,8,11,16,45,584.5,122.5,5.4,26.2,383.5,90.02,70.77
2018,8,11,17,0,552.0,114.0,5.3,25.5,334.0,85.26,67.16
2018,8,11,17,15,509.0,104.5,5.25,24.65,285.0,76.41,60.01
2018,8,11,17,30,466.0,95.0,5.2,23.8,236.0,69.87,54.65
2018,8,11,17,45,408.0,82.5,5.1,22.95,188.5,61.02,47.12
2018,8,11,18,0,350.0,70.0,5.0,22.1,141.0,52.04,39.22
2018,8,11,18,15,266.5,55.0,4.95,21.4,100.0,41.03,29.29
2018,8,11,18,30,183.0,40.0,4.9,20.7,59.0,29.93,18.65
2018,8,11,18,45,105.5,23.5,4.8,20.0,33.0,17.7,0.0
2018,8,11,19,0,28.0,7.0,4.7,19.3,7.0,5.51,0.0
2018,8,11,19,15,14.0,3.5,4.65,18.95,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.85,15.0,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.9,15.4,10.0,22.38,0.0
2018,8,12,5,45,110.5,26.0,2.95,15.75,37.0,89.87,41.87
2018,8,12,6,0,181.0,43.0,3.0,16.1,64.0,165.42,127.75
2018,8,12,6,15,247.0,60.0,2.9,16.8,104.5,230.02,185.59
2018,8,12,6,30,313.0,77.0,2.8,17.5,145.0,301.27,246.7
2018,8,12,6,45,365.0,92.0,2.75,18.2,191.5,366.99,301.41
2018,8,12,7,0,417.0,107.0,2.7,18.9,238.0,436.62,357.14
2018,8,12,7,15,459.5,118.0,2.6,19.75,286.5,497.98,403.9
2018,8,12,7,30,502.0,129.0,2.5,20.6,335.0,561.29,450.23
2018,8,12,7,45,536.0,138.0,2.45,21.4,384.0,616.77,489.16
2018,8,12,8,0,570.0,147.0,2.4,22.2,433.0,672.53,526.97
2018,8,12,8,15,598.0,154.0,2.45,23.1,481.0,730.13,564.9
2018,8,12,8,30,626.0,161.0,2.5,24.0,529.0,777.95,594.79
2018,8,12,8,45,648.5,166.0,2.5,24.85,573.0,816.96,617.73
2018,8,12,9,0,671.0,171.0,2.5,25.7,617.0,853.68,638.74
2018,8,12,9,15,691.5,173.0,2.6,26.55,657.5,882.77,655.08
2018,8,12,9,30,712.0,175.0,2.7,27.4,698.0,908.94,669.38
2018,8,12,9,45,729.5,175.0,2.8,28.2,733.5,926.91,678.36
2018,8,12,10,0,747.0,175.0,2.9,29.0,769.0,941.45,685.17
2018,8,12,10,15,760.0,176.0,3.1,29.65,799.0,949.1,688.71
2018,8,12,10,30,773.0,177.0,3.3,30.3,829.0,943.71,683.85
2018,8,12,10,45,785.0,175.5,3.45,30.95,852.5,940.79,680.42
2018,8,12,11,0,797.0,174.0,3.6,31.6,876.0,933.98,674.52
2018,8,12,11,15,803.5,174.0,3.75,31.95,891.5,919.64,664.61
2018,8,12,11,30,810.0,174.0,3.9,32.3,907.0,901.58,652.34
2018,8,12,11,45,815.5,172.0,4.1,32.7,915.0,877.23,636.05
2018,8,12,12,0,821.0,170.0,4.3,33.1,923.0,849.43,617.42
2018,8,12,12,15,823.0,168.5,4.45,33.2,923.0,815.95,594.8
2018,8,12,12,30,825.0,167.0,4.6,33.3,923.0,779.5,569.41
2018,8,12,12,45,826.0,164.5,4.7,33.45,915.5,738.7,540.31
2018,8,12,13,0,827.0,162.0,4.8,33.6,908.0,695.36,508.94
2018,8,12,13,15,825.0,159.5,4.95,33.5,893.0,647.82,474.46
2018,8,12,13,30,823.0,157.0,5.1,33.4,878.0,598.37,437.52
2018,8,12,13,45,819.0,154.0,5.2,33.3,855.5,545.82,397.04
2018,8,12,14,0,815.0,151.0,5.3,33.2,833.0,492.0,354.35
2018,8,12,14,15,808.5,147.0,5.35,32.85,803.0,435.39,308.63
2018,8,12,14,30,802.0,143.0,5.4,32.5,773.0,378.26,261.34
2018,8,12,14,45,794.5,138.5,5.45,32.15,738.5,320.2,212.78
2018,8,12,15,0,787.0,134.0,5.5,31.8,704.0,262.21,164.93
2018,8,12,15,15,772.0,130.5,5.5,31.8,663.0,204.04,120.35
2018,8,12,15,30,757.0,127.0,5.5,31.8,622.0,147.33,85.1
2018,8,12,15,45,742.5,121.5,5.5,30.7,578.0,86.69,65.8
2018,8,12,16,0,728.0,116.0,5.5,29.6,534.0,84.28,64.37
2018,8,12,16,15,710.0,109.5,5.45,28.75,487.0,80.99,62.08
2018,8,12,16,30,692.0,103.0,5.4,27.9,440.0,77.5,59.6
2018,8,12,16,45,664.0,96.0,5.3,27.1,390.0,73.28,56.46
2018,8,12,17,0,636.0,89.0,5.2,26.3,340.0,68.9,53.11
2018,8,12,17,15,595.5,82.0,5.05,25.3,290.5,64.17,49.43
2018,8,12,17,30,555.0,75.0,4.9,24.3,241.0,59.35,45.53
2018,8,12,17,45,497.5,66.0,4.8,23.35,193.0,52.72,39.89
2018,8,12,18,0,440.0,57.0,4.7,22.4,145.0,46.0,33.96
2018,8,12,18,15,353.0,46.0,4.6,21.6,103.5,37.37,26.11
2018,8,12,18,30,266.0,35.0,4.5,20.8,62.0,26.72,15.82
2018,8,12,18,45,158.5,21.5,4.4,20.05,35.0,16.36,0.0
2018,8,12,19,0,51.0,8.0,4.3,19.3,8.0,6.29,0.0
2018,8,12,19,15,25.5,4.0,4.25,18.95,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.0,5.5,3.6,14.55,6.0,0.0,0.0
2018,8,13,5,30,68.0,11.0,3.7,15.0,12.0,34.79,0.0
2018,8,13,5,45,170.5,25.0,3.85,15.4,41.5,123.75,52.67
2018,8,13,6,0,273.0,39.0,4.0,15.8,71.0,206.65,160.32
2018,8,13,6,15,353.0,51.0,4.0,16.4,113.5,277.86,225.47
2018,8,13,6,30,433.0,63.0,4.0,17.0,156.0,362.15,298.14
2018,8,13,6,45,489.0,72.5,4.05,17.6,204.0,432.05,356.99
2018,8,13,7,0,545.0,82.0,4.1,18.2,252.0,505.53,416.43
2018,8,13,7,15,586.0,89.0,4.1,18.85,302.0,568.2,464.95
2018,8,13,7,30,627.0,96.0,4.1,19.5,352.0,631.99,512.06
2018,8,13,7,45,658.5,101.5,4.1,20.15,402.0,686.96,550.46
2018,8,13,8,0,690.0,107.0,4.1,20.8,452.0,741.43,587.44
2018,8,13,8,15,712.5,112.5,4.1,21.45,500.0,787.08,617.07
2018,8,13,8,30,735.0,118.0,4.1,22.1,548.0,830.93,644.82
2018,8,13,8,45,752.5,121.5,4.1,22.7,592.0,859.64,661.53
2018,8,13,9,0,770.0,125.0,4.1,23.3,636.0,891.75,680.51
2018,8,13,9,15,777.5,132.0,4.15,23.9,675.0,915.02,693.42
2018,8,13,9,30,785.0,139.0,4.2,24.5,714.0,934.79,703.96
2018,8,13,9,45,788.0,146.0,4.25,25.1,747.0,946.55,709.08
2018,8,13,10,0,791.0,153.0,4.3,25.7,780.0,954.53,711.78
2018,8,13,10,15,799.5,155.0,4.35,26.1,808.5,959.04,712.84
2018,8,13,10,30,808.0,157.0,4.4,26.5,837.0,959.72,711.48
2018,8,13,10,45,813.5,158.5,4.5,26.95,858.5,953.2,705.56
2018,8,13,11,0,819.0,160.0,4.6,27.4,880.0,942.85,697.29
2018,8,13,11,15,822.5,162.0,4.7,27.55,895.0,927.35,686.73
2018,8,13,11,30,826.0,164.0,4.8,27.7,910.0,908.14,673.74
2018,8,13,11,45,827.5,165.0,4.9,27.9,917.5,882.7,656.39
2018,8,13,12,0,829.0,166.0,5.0,28.1,925.0,853.89,636.74
2018,8,13,12,15,834.0,163.0,5.1,28.05,926.0,821.19,614.54
2018,8,13,12,30,839.0,160.0,5.2,28.0,927.0,785.31,589.12
2018,8,13,12,45,843.5,155.5,5.3,27.95,920.5,744.76,559.86
2018,8,13,13,0,848.0,151.0,5.4,27.9,914.0,701.38,527.84
2018,8,13,13,15,844.0,150.0,5.45,27.65,898.0,652.88,491.41
2018,8,13,13,30,840.0,149.0,5.5,27.4,882.0,602.57,452.61
2018,8,13,13,45,834.5,147.0,5.6,27.15,859.0,549.14,410.44
2018,8,13,14,0,829.0,145.0,5.7,26.9,836.0,494.53,366.02
2018,8,13,14,15,822.5,142.0,5.75,26.45,807.0,437.82,318.89
2018,8,13,14,30,816.0,139.0,5.8,26.0,778.0,380.54,270.1
2018,8,13,14,45,806.0,136.0,5.8,25.6,742.5,321.94,219.69
2018,8,13,15,0,796.0,133.0,5.8,25.2,707.0,263.66,170.3
2018,8,13,15,15,781.0,130.0,5.8,25.2,666.0,205.19,124.23
2018,8,13,15,30,766.0,127.0,5.8,25.2,625.0,148.15,87.89
2018,8,13,15,45,749.0,122.0,5.75,24.1,580.0,87.26,68.13
2018,8,13,16,0,732.0,117.0,5.7,23.0,535.0,85.09,66.86
2018,8,13,16,15,709.5,112.0,5.6,22.35,487.0,82.66,65.2
2018,8,13,16,30,687.0,107.0,5.5,21.7,439.0,80.12,63.42
2018,8,13,16,45,655.5,100.5,5.45,21.0,388.5,76.27,60.5
2018,8,13,17,0,624.0,94.0,5.4,20.3,338.0,72.3,57.42
2018,8,13,17,15,579.5,86.5,5.3,19.7,287.5,67.29,53.32
2018,8,13,17,30,535.0,79.0,5.2,19.1,237.0,62.19,49.02
2018,8,13,17,45,473.5,69.5,5.05,18.55,189.0,55.27,42.93
2018,8,13,18,0,412.0,60.0,4.9,18.0,141.0,48.27,36.54
2018,8,13,18,15,324.0,47.5,4.85,17.55,99.5,36.13,25.46
2018,8,13,18,30,236.0,35.0,4.8,17.1,58.0,26.57,15.71
2018,8,13,18,45,138.0,21.0,4.7,16.65,32.5,15.93,0.0
2018,8,13,19,0,40.0,7.0,4.6,16.2,7.0,5.51,0.0
2018,8,13,19,15,20.0,3.5,4.5,16.0,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,12.0,4.0,3.8,14.75,4.0,0.0,0.0
2018,8,14,5,30,24.0,8.0,3.9,15.1,8.0,15.56,0.0
2018,8,14,5,45,76.5,24.5,4.05,15.45,32.0,72.82,23.8
2018,8,14,6,0,129.0,41.0,4.2,15.8,56.0,127.25,96.81
2018,8,14,6,15,188.5,62.5,4.25,16.3,96.0,191.34,154.35
2018,8,14,6,30,248.0,84.0,4.3,16.8,136.0,260.35,214.34
2018,8,14,6,45,250.5,97.5,4.4,17.35,162.5,286.52,237.49
2018,8,14,7,0,253.0,111.0,4.5,17.9,189.0,312.75,259.5
2018,8,14,7,15,187.5,126.0,4.5,18.4,190.0,290.04,239.37
2018,8,14,7,30,122.0,141.0,4.5,18.9,191.0,244.11,199.89
2018,8,14,7,45,223.0,163.0,4.5,19.35,268.5,371.69,303.93
2018,8,14,8,0,324.0,185.0,4.5,19.8,346.0,487.87,395.29
2018,8,14,8,15,423.5,188.5,4.5,20.25,421.5,608.25,486.63
2018,8,14,8,30,523.0,192.0,4.5,20.7,497.0,711.92,562.82
2018,8,14,8,45,452.5,218.5,4.5,21.15,497.5,684.71,538.02
2018,8,14,9,0,382.0,245.0,4.5,21.6,498.0,651.98,509.92
2018,8,14,9,15,520.5,222.5,4.5,22.0,590.0,764.37,593.01
2018,8,14,9,30,659.0,200.0,4.5,22.4,682.0,886.85,679.13
2018,8,14,9,45,699.0,191.5,4.55,22.75,724.5,918.02,698.09
2018,8,14,10,0,739.0,183.0,4.6,23.1,767.0,945.63,715.13
2018,8,14,10,15,750.0,184.5,4.6,23.45,796.0,951.8,717.09
2018,8,14,10,30,761.0,186.0,4.6,23.8,825.0,954.25,716.79
2018,8,14,10,45,764.5,189.0,4.65,24.1,845.0,947.28,710.77
2018,8,14,11,0,768.0,192.0,4.7,24.4,865.0,926.51,695.51
2018,8,14,11,15,780.5,189.0,4.75,24.6,883.0,915.28,687.25
2018,8,14,11,30,793.0,186.0,4.8,24.8,901.0,900.17,676.35
2018,8,14,11,45,799.0,184.0,4.85,25.0,909.0,876.46,659.62
2018,8,14,12,0,805.0,182.0,4.9,25.2,917.0,849.3,640.53
2018,8,14,12,15,795.0,185.5,4.95,25.3,911.0,810.73,612.56
2018,8,14,12,30,785.0,189.0,5.0,25.4,905.0,769.96,582.68
2018,8,14,12,45,803.0,177.5,5.1,25.5,904.0,735.2,557.26
2018,8,14,13,0,821.0,166.0,5.2,25.6,903.0,696.63,528.36
2018,8,14,13,15,820.5,163.0,5.25,25.65,888.5,649.65,492.26
2018,8,14,13,30,820.0,160.0,5.3,25.7,874.0,600.63,453.74
2018,8,14,13,45,818.0,156.0,5.4,25.7,852.0,548.26,411.84
2018,8,14,14,0,816.0,152.0,5.5,25.7,830.0,494.42,367.54
2018,8,14,14,15,809.5,148.0,5.55,25.45,800.5,437.53,319.97
2018,8,14,14,30,803.0,144.0,5.6,25.2,771.0,380.12,270.83
2018,8,14,14,45,794.5,140.0,5.6,24.95,736.0,321.86,220.5
2018,8,14,15,0,786.0,136.0,5.6,24.7,701.0,263.78,171.09
2018,8,14,15,15,771.0,132.5,5.6,24.7,659.5,205.47,125.11
2018,8,14,15,30,756.0,129.0,5.6,24.7,618.0,141.79,83.36
2018,8,14,15,45,740.5,123.5,5.6,23.75,573.5,88.04,68.91
2018,8,14,16,0,725.0,118.0,5.6,22.8,529.0,85.64,67.39
2018,8,14,16,15,704.5,111.5,5.55,22.3,481.5,82.32,64.93
2018,8,14,16,30,684.0,105.0,5.5,21.8,434.0,78.82,62.29
2018,8,14,16,45,654.0,98.5,5.45,21.25,384.0,74.96,59.32
2018,8,14,17,0,624.0,92.0,5.4,20.7,334.0,70.96,56.18
2018,8,14,17,15,568.5,86.0,5.3,20.05,281.5,66.85,52.86
2018,8,14,17,30,513.0,80.0,5.2,19.4,229.0,62.77,49.45
2018,8,14,17,45,448.0,69.5,5.05,18.8,181.0,55.1,42.71
2018,8,14,18,0,383.0,59.0,4.9,18.2,133.0,44.75,33.42
2018,8,14,18,15,305.0,46.5,4.7,17.7,94.0,35.29,24.66
2018,8,14,18,30,227.0,34.0,4.5,17.2,55.0,25.8,14.74
2018,8,14,18,45,127.0,19.5,4.25,16.7,30.0,14.8,0.0
2018,8,14,19,0,27.0,5.0,4.0,16.2,5.0,3.93,0.0
2018,8,14,19,15,13.5,2.5,3.95,16.0,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,5,15,21.5,4.0,2.7,14.3,4.5,0.0,0.0
2018,8,15,5,30,43.0,8.0,3.0,14.9,9.0,22.99,0.0
2018,8,15,5,45,136.5,24.0,3.3,15.5,37.0,107.12,28.43
2018,8,15,6,0,230.0,40.0,3.6,16.1,65.0,188.92,144.8
2018,8,15,6,15,312.0,53.0,3.65,16.7,106.5,260.22,210.33
2018,8,15,6,30,394.0,66.0,3.7,17.3,148.0,340.22,279.59
2018,8,15,6,45,425.5,78.0,3.75,17.85,189.5,393.38,324.94
2018,8,15,7,0,457.0,90.0,3.8,18.4,231.0,448.44,369.93
2018,8,15,7,15,532.0,94.0,3.75,19.0,287.0,536.48,439.12
2018,8,15,7,30,607.0,98.0,3.7,19.6,343.0,621.83,503.35
2018,8,15,7,45,642.5,102.0,3.7,20.2,392.5,677.82,542.47
2018,8,15,8,0,678.0,106.0,3.7,20.8,442.0,733.56,580.42
2018,8,15,8,15,704.5,110.0,3.65,21.35,490.5,780.7,611.05
2018,8,15,8,30,731.0,114.0,3.6,21.9,539.0,826.25,639.91
2018,8,15,8,45,672.5,144.5,3.6,22.5,559.5,821.4,632.85
2018,8,15,9,0,614.0,175.0,3.6,23.1,580.0,809.06,621.06
2018,8,15,9,15,590.0,198.5,3.65,23.6,607.5,816.53,623.35
2018,8,15,9,30,566.0,222.0,3.7,24.1,635.0,811.72,616.92
2018,8,15,9,45,698.5,173.5,3.75,24.6,707.5,900.45,677.39
2018,8,15,10,0,831.0,125.0,3.8,25.1,780.0,967.72,720.03
2018,8,15,10,15,820.5,137.0,3.9,25.5,803.5,964.46,715.72
2018,8,15,10,30,810.0,149.0,4.0,25.9,827.0,957.05,709.31
2018,8,15,10,45,784.0,169.0,4.1,26.3,839.5,938.58,695.64
2018,8,15,11,0,758.0,189.0,4.2,26.7,852.0,916.04,679.38
2018,8,15,11,15,684.5,238.0,4.35,26.85,844.0,884.97,657.11
2018,8,15,11,30,611.0,287.0,4.5,27.0,836.0,839.4,623.65
2018,8,15,11,45,684.5,240.5,4.6,27.2,860.0,838.88,624.81
2018,8,15,12,0,758.0,194.0,4.7,27.4,884.0,821.86,614.45
2018,8,15,12,15,819.5,160.0,4.85,27.4,905.5,809.61,607.16
2018,8,15,12,30,881.0,126.0,5.0,27.4,927.0,780.98,588.18
2018,8,15,12,45,878.5,125.5,5.1,27.45,918.0,738.83,557.27
2018,8,15,13,0,876.0,125.0,5.2,27.5,909.0,694.27,523.96
2018,8,15,13,15,873.0,123.5,5.25,27.35,893.0,646.41,487.63
2018,8,15,13,30,870.0,122.0,5.3,27.2,877.0,596.59,448.82
2018,8,15,13,45,865.5,120.0,5.4,27.0,854.5,543.85,406.86
2018,8,15,14,0,861.0,118.0,5.5,26.8,832.0,489.7,362.46
2018,8,15,14,15,855.0,116.0,5.55,26.45,803.0,433.76,315.46
2018,8,15,14,30,849.0,114.0,5.6,26.1,774.0,377.01,266.62
2018,8,15,14,45,840.5,111.0,5.65,25.8,739.0,318.31,215.71
2018,8,15,15,0,832.0,108.0,5.7,25.5,704.0,259.58,165.59
2018,8,15,15,15,818.0,106.0,5.7,25.5,663.0,194.57,114.27
2018,8,15,15,30,804.0,104.0,5.7,25.5,622.0,136.03,77.07
2018,8,15,15,45,788.5,100.0,5.6,24.6,577.0,81.45,63.17
2018,8,15,16,0,773.0,96.0,5.5,23.7,532.0,79.26,61.78
2018,8,15,16,15,753.5,91.0,5.4,23.25,484.0,76.16,59.47
2018,8,15,16,30,734.0,86.0,5.3,22.8,436.0,72.91,57.02
2018,8,15,16,45,705.0,81.0,5.2,22.3,386.0,69.34,54.27
2018,8,15,17,0,676.0,76.0,5.1,21.8,336.0,60.63,47.02
2018,8,15,17,15,634.5,70.0,5.0,21.25,285.5,56.22,43.4
2018,8,15,17,30,593.0,64.0,4.9,20.7,235.0,51.76,39.62
2018,8,15,17,45,533.5,57.0,4.75,20.1,187.0,46.31,34.82
2018,8,15,18,0,474.0,50.0,4.6,19.5,139.0,40.87,29.84
2018,8,15,18,15,380.5,40.0,4.4,19.05,97.5,32.79,22.31
2018,8,15,18,30,287.0,30.0,4.2,18.6,56.0,24.73,13.36
2018,8,15,18,45,164.0,17.5,4.05,18.1,30.5,13.77,0.0
2018,8,15,19,0,41.0,5.0,3.9,17.6,5.0,3.93,0.0
2018,8,15,19,15,20.5,2.5,3.85,17.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.5,2.35,14.0,5.0,0.0,0.0
2018,8,16,5,30,73.0,9.0,2.7,14.6,10.0,35.58,0.0
2018,8,16,5,45,200.5,21.5,3.0,15.15,39.5,132.96,22.79
2018,8,16,6,0,328.0,34.0,3.3,15.7,69.0,233.04,178.58
2018,8,16,6,15,415.5,43.0,3.35,16.3,112.5,310.69,251.27
2018,8,16,6,30,503.0,52.0,3.4,16.9,156.0,396.58,325.59
2018,8,16,6,45,561.0,59.0,3.45,17.5,205.5,468.11,385.73
2018,8,16,7,0,619.0,66.0,3.5,18.1,255.0,543.38,446.25
2018,8,16,7,15,660.5,71.0,3.5,18.7,306.5,606.94,494.2
2018,8,16,7,30,702.0,76.0,3.5,19.3,358.0,667.69,537.75
2018,8,16,7,45,731.0,80.0,3.5,19.9,408.5,721.66,574.81
2018,8,16,8,0,760.0,84.0,3.5,20.5,459.0,774.71,610.14
2018,8,16,8,15,782.0,87.5,3.5,21.2,507.5,819.67,638.52
2018,8,16,8,30,804.0,91.0,3.5,21.9,556.0,862.55,664.85
2018,8,16,8,45,820.5,93.5,3.5,22.6,601.0,896.7,684.62
2018,8,16,9,0,837.0,96.0,3.5,23.3,646.0,916.29,694.18
2018,8,16,9,15,847.0,99.5,3.5,23.95,686.0,938.85,705.98
2018,8,16,9,30,857.0,103.0,3.5,24.6,726.0,957.88,715.32
2018,8,16,9,45,863.0,106.5,3.5,25.25,760.0,969.33,719.62
2018,8,16,10,0,869.0,110.0,3.5,25.9,794.0,976.93,721.5
2018,8,16,10,15,876.5,111.5,3.5,26.45,823.0,980.01,720.83
2018,8,16,10,30,884.0,113.0,3.5,27.0,852.0,979.16,717.75
2018,8,16,10,45,889.5,114.0,3.5,27.55,874.0,971.94,710.65
2018,8,16,11,0,895.0,115.0,3.5,28.1,896.0,960.78,701.18
2018,8,16,11,15,898.0,116.0,3.55,28.5,910.5,943.42,688.55
2018,8,16,11,30,901.0,117.0,3.6,28.9,925.0,922.3,673.56
2018,8,16,11,45,902.0,117.0,3.6,29.35,931.5,894.88,654.09
2018,8,16,12,0,903.0,117.0,3.6,29.8,938.0,864.05,632.44
2018,8,16,12,15,902.0,117.5,3.75,30.05,936.5,828.8,609.07
2018,8,16,12,30,901.0,118.0,3.9,30.3,935.0,790.55,583.49
2018,8,16,12,45,898.5,118.0,4.0,30.5,926.5,748.01,552.87
2018,8,16,13,0,896.0,118.0,4.1,30.7,918.0,702.98,519.75
2018,8,16,13,15,892.5,116.5,4.25,30.65,901.5,653.84,483.54
2018,8,16,13,30,889.0,115.0,4.4,30.6,885.0,602.74,444.79
2018,8,16,13,45,883.0,114.0,4.55,30.55,861.0,548.95,402.84
2018,8,16,14,0,877.0,113.0,4.7,30.5,837.0,493.85,358.65
2018,8,16,14,15,869.5,111.0,4.75,30.15,807.0,436.36,311.51
2018,8,16,14,30,862.0,109.0,4.8,29.8,777.0,378.21,262.59
2018,8,16,14,45,852.5,106.5,4.9,29.5,741.0,318.74,212.07
2018,8,16,15,0,843.0,104.0,5.0,29.2,705.0,259.35,162.32
2018,8,16,15,15,829.0,102.0,5.0,29.2,663.5,193.48,111.17
2018,8,16,15,30,815.0,100.0,5.0,29.2,622.0,134.21,74.15
2018,8,16,15,45,799.0,96.5,5.05,28.1,577.0,79.51,60.65
2018,8,16,16,0,783.0,93.0,5.1,27.0,532.0,77.55,59.52
2018,8,16,16,15,761.5,89.0,5.1,26.3,483.5,75.0,57.77
2018,8,16,16,30,740.0,85.0,5.1,25.6,435.0,72.36,55.91
2018,8,16,16,45,710.5,80.0,5.05,24.85,384.5,68.75,53.2
2018,8,16,17,0,681.0,75.0,5.0,24.1,334.0,60.05,46.08
2018,8,16,17,15,638.5,69.0,4.9,23.3,283.0,55.6,42.49
2018,8,16,17,30,596.0,63.0,4.8,22.5,232.0,51.09,38.73
2018,8,16,17,45,534.5,56.0,4.7,21.75,184.0,45.59,33.94
2018,8,16,18,0,473.0,49.0,4.6,21.0,136.0,40.11,28.95
2018,8,16,18,15,377.0,39.0,4.5,20.4,94.5,32.0,21.43
2018,8,16,18,30,281.0,29.0,4.4,19.8,53.0,23.92,12.11
2018,8,16,18,45,159.5,17.5,4.3,19.2,29.0,13.77,0.0
2018,8,16,19,0,38.0,6.0,4.2,18.6,5.0,0.0,0.0
2018,8,16,19,15,19.0,3.0,4.1,18.3,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,2.15,14.8,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,2.4,15.3,9.0,32.2,0.0
2018,8,17,5,45,189.0,21.0,2.7,15.85,38.0,126.93,5.13
2018,8,17,6,0,312.0,34.0,3.0,16.4,67.0,225.78,171.37
2018,8,17,6,15,402.5,43.0,2.95,17.1,110.0,304.54,245.1
2018,8,17,6,30,493.0,52.0,2.9,17.8,153.0,391.81,319.96
2018,8,17,6,45,554.5,59.0,2.9,18.5,202.5,465.33,381.06
2018,8,17,7,0,616.0,66.0,2.9,19.2,252.0,542.9,442.58
2018,8,17,7,15,658.5,70.5,2.8,19.95,303.5,606.54,489.35
2018,8,17,7,30,701.0,75.0,2.7,20.7,355.0,667.48,531.67
2018,8,17,7,45,733.0,78.5,2.65,21.5,406.0,723.34,568.71
2018,8,17,8,0,765.0,82.0,2.6,22.3,457.0,778.47,603.95
2018,8,17,8,15,787.5,85.0,2.55,23.2,506.0,823.43,630.71
2018,8,17,8,30,810.0,88.0,2.5,24.1,555.0,866.32,655.36
2018,8,17,8,45,828.5,90.0,2.45,25.0,601.0,901.87,674.43
2018,8,17,9,0,847.0,92.0,2.4,25.9,647.0,923.11,683.66
2018,8,17,9,15,861.5,93.0,2.45,26.75,688.0,947.37,695.95
2018,8,17,9,30,876.0,94.0,2.5,27.6,729.0,968.25,705.93
2018,8,17,9,45,888.0,94.5,2.5,28.45,765.0,982.52,711.19
2018,8,17,10,0,900.0,95.0,2.5,29.3,801.0,993.01,714.13
2018,8,17,10,15,908.5,95.5,2.55,30.1,830.5,996.14,713.14
2018,8,17,10,30,917.0,96.0,2.6,30.9,860.0,995.25,709.8
2018,8,17,10,45,923.0,96.5,2.65,31.7,882.5,987.89,702.53
2018,8,17,11,0,929.0,97.0,2.7,32.5,905.0,976.48,692.9
2018,8,17,11,15,934.0,97.0,2.75,33.15,921.0,959.61,680.41
2018,8,17,11,30,939.0,97.0,2.8,33.8,937.0,938.8,665.56
2018,8,17,11,45,941.0,96.5,2.85,34.45,944.0,911.03,646.39
2018,8,17,12,0,943.0,96.0,2.9,35.1,951.0,879.67,625.0
2018,8,17,12,15,944.0,96.5,2.95,35.55,951.5,844.94,601.95
2018,8,17,12,30,945.0,97.0,3.0,36.0,952.0,806.91,576.69
2018,8,17,12,45,943.5,96.5,3.1,36.45,943.5,763.1,546.68
2018,8,17,13,0,942.0,96.0,3.2,36.9,935.0,716.56,513.34
2018,8,17,13,15,940.0,95.5,3.3,36.9,919.5,667.19,478.11
2018,8,17,13,30,938.0,95.0,3.4,36.9,904.0,615.52,440.16
2018,8,17,13,45,933.5,94.0,3.5,36.95,881.0,560.09,398.21
2018,8,17,14,0,929.0,93.0,3.6,37.0,858.0,503.07,353.71
2018,8,17,14,15,923.5,91.5,3.7,36.75,828.5,443.93,306.63
2018,8,17,14,30,918.0,90.0,3.8,36.5,799.0,383.8,257.44
2018,8,17,14,45,909.5,88.5,3.9,36.25,762.5,322.1,206.4
2018,8,17,15,0,901.0,87.0,4.0,36.0,726.0,260.26,155.96
2018,8,17,15,15,888.5,84.5,4.0,36.0,683.5,197.25,108.35
2018,8,17,15,30,876.0,82.0,4.0,36.0,641.0,135.15,70.88
2018,8,17,15,45,861.5,80.0,4.1,35.1,595.5,79.03,58.45
2018,8,17,16,0,847.0,78.0,4.2,34.2,550.0,77.02,57.28
2018,8,17,16,15,827.0,75.0,4.25,33.4,500.5,66.82,49.35
2018,8,17,16,30,807.0,72.0,4.3,32.6,451.0,64.46,47.77
2018,8,17,16,45,779.0,68.5,4.35,31.8,399.5,61.54,45.68
2018,8,17,17,0,751.0,65.0,4.4,31.0,348.0,58.57,43.5
2018,8,17,17,15,710.0,60.5,4.35,29.75,295.5,54.61,40.49
2018,8,17,17,30,669.0,56.0,4.3,28.5,243.0,50.65,37.35
2018,8,17,17,45,607.5,49.5,4.2,27.25,192.5,44.83,32.46
2018,8,17,18,0,546.0,43.0,4.1,26.0,142.0,35.95,24.76
2018,8,17,18,15,445.0,35.0,4.05,24.95,98.5,29.15,18.53
2018,8,17,18,30,344.0,27.0,4.0,23.9,55.0,22.5,10.13
2018,8,17,18,45,197.5,16.5,3.9,22.85,30.0,12.98,0.0
2018,8,17,19,0,51.0,6.0,3.8,21.8,5.0,0.0,0.0
2018,8,17,19,15,25.5,3.0,3.8,21.25,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,18,5,15,35.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,8,18,5,30,70.0,8.0,2.7,15.1,9.0,33.92,0.0
2018,8,18,5,45,200.0,21.0,2.95,15.65,38.5,131.32,0.0
2018,8,18,6,0,330.0,34.0,3.2,16.2,68.0,235.65,177.89
2018,8,18,6,15,422.5,43.5,3.1,17.0,112.5,317.35,255.27
2018,8,18,6,30,515.0,53.0,3.0,17.8,157.0,407.73,332.62
2018,8,18,6,45,576.5,60.0,2.9,18.6,208.0,482.57,394.42
2018,8,18,7,0,638.0,67.0,2.8,19.4,259.0,561.35,456.2
2018,8,18,7,15,680.5,72.0,2.75,20.4,311.5,626.7,503.46
2018,8,18,7,30,723.0,77.0,2.7,21.4,364.0,688.89,545.96
2018,8,18,7,45,754.0,81.5,2.7,22.35,416.5,746.03,583.43
2018,8,18,8,0,785.0,86.0,2.7,23.3,469.0,802.29,618.98
2018,8,18,8,15,807.5,89.0,2.65,24.3,519.0,847.91,645.57
2018,8,18,8,30,830.0,92.0,2.6,25.3,569.0,891.35,669.96
2018,8,18,8,45,847.5,94.0,2.55,26.3,615.0,926.41,688.11
2018,8,18,9,0,865.0,96.0,2.5,27.3,661.0,946.72,696.22
2018,8,18,9,15,865.5,104.0,2.5,28.25,699.5,965.44,703.93
2018,8,18,9,30,866.0,112.0,2.5,29.2,738.0,980.09,709.01
2018,8,18,9,45,860.5,121.5,2.5,30.15,769.0,1000.28,717.68
2018,8,18,10,0,855.0,131.0,2.5,31.1,800.0,1003.03,715.25
2018,8,18,10,15,864.5,133.0,2.5,31.85,830.5,1008.29,715.29
2018,8,18,10,30,874.0,135.0,2.5,32.6,861.0,994.52,703.49
2018,8,18,10,45,882.5,135.0,2.55,33.35,884.5,988.78,697.57
2018,8,18,11,0,891.0,135.0,2.6,34.1,908.0,979.07,689.21
2018,8,18,11,15,895.5,135.5,2.65,34.7,923.5,962.14,676.92
2018,8,18,11,30,900.0,136.0,2.7,35.3,939.0,941.39,662.38
2018,8,18,11,45,902.5,136.0,2.8,35.9,946.5,914.74,644.59
2018,8,18,12,0,905.0,136.0,2.9,36.5,954.0,884.58,624.57
2018,8,18,12,15,902.0,137.5,3.05,36.75,952.0,847.9,601.5
2018,8,18,12,30,899.0,139.0,3.2,37.0,950.0,808.33,575.96
2018,8,18,12,45,892.5,140.5,3.35,37.25,939.5,763.57,545.24
2018,8,18,13,0,886.0,142.0,3.5,37.5,929.0,716.63,512.3
2018,8,18,13,15,883.0,141.0,3.65,37.4,913.0,668.05,478.08
2018,8,18,13,30,880.0,140.0,3.8,37.3,897.0,617.45,441.31
2018,8,18,13,45,875.5,137.5,3.95,37.25,873.5,563.21,400.65
2018,8,18,14,0,871.0,135.0,4.1,37.2,850.0,507.54,357.58
2018,8,18,14,15,864.5,133.0,4.2,36.9,820.5,449.97,312.02
2018,8,18,14,30,858.0,131.0,4.3,36.6,791.0,390.52,263.83
2018,8,18,14,45,847.5,128.5,4.4,36.3,754.0,329.17,213.64
2018,8,18,15,0,837.0,126.0,4.5,36.0,717.0,268.14,164.34
2018,8,18,15,15,822.0,122.5,4.5,36.0,674.0,206.34,117.91
2018,8,18,15,30,807.0,119.0,4.5,36.0,631.0,145.97,81.31
2018,8,18,15,45,787.5,115.0,4.65,34.9,583.5,91.6,68.64
2018,8,18,16,0,768.0,111.0,4.8,33.8,536.0,82.68,62.0
2018,8,18,16,15,741.0,106.5,4.8,32.9,485.5,80.26,60.48
2018,8,18,16,30,714.0,102.0,4.8,32.0,435.0,77.76,58.87
2018,8,18,16,45,678.0,96.0,4.8,31.1,382.5,73.99,56.17
2018,8,18,17,0,642.0,90.0,4.8,30.2,330.0,70.14,53.33
2018,8,18,17,15,594.0,83.0,4.7,28.9,278.5,65.32,49.66
2018,8,18,17,30,546.0,76.0,4.6,27.6,227.0,60.46,45.79
2018,8,18,17,45,478.0,66.0,4.5,26.3,177.5,52.99,39.49
2018,8,18,18,0,410.0,56.0,4.4,25.0,128.0,45.45,32.86
2018,8,18,18,15,312.5,42.5,4.3,24.0,87.0,32.43,21.24
2018,8,18,18,30,215.0,29.0,4.2,23.0,46.0,22.08,9.01
2018,8,18,18,45,114.5,15.5,4.15,21.95,24.0,12.2,0.0
2018,8,18,19,0,14.0,2.0,4.1,20.9,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,4.05,20.4,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,18.5,3.5,2.55,14.25,3.5,0.0,0.0
2018,8,19,5,30,37.0,7.0,2.8,14.7,7.0,20.19,0.0
2018,8,19,5,45,126.5,21.0,3.05,15.15,32.0,97.97,0.0
2018,8,19,6,0,216.0,35.0,3.3,15.6,57.0,179.43,133.97
2018,8,19,6,15,301.0,50.0,3.3,16.3,99.5,254.9,205.44
2018,8,19,6,30,386.0,65.0,3.3,17.0,142.0,339.3,278.48
2018,8,19,6,45,451.0,75.0,3.35,17.75,190.5,411.95,339.71
2018,8,19,7,0,516.0,85.0,3.4,18.5,239.0,496.52,407.73
2018,8,19,7,15,562.5,93.5,3.4,19.25,290.5,564.62,460.12
2018,8,19,7,30,609.0,102.0,3.4,20.0,342.0,634.3,511.26
2018,8,19,7,45,645.0,108.0,3.4,20.8,393.5,693.58,552.14
2018,8,19,8,0,681.0,114.0,3.4,21.6,445.0,752.58,591.56
2018,8,19,8,15,708.5,119.0,3.4,22.45,495.0,802.17,622.95
2018,8,19,8,30,736.0,124.0,3.4,23.3,545.0,850.13,652.46
2018,8,19,8,45,757.0,128.0,3.45,24.15,591.5,888.84,675.2
2018,8,19,9,0,778.0,132.0,3.5,25.0,638.0,917.74,690.95
2018,8,19,9,15,798.0,133.5,3.55,25.75,681.0,947.33,707.34
2018,8,19,9,30,818.0,135.0,3.6,26.5,724.0,973.6,721.37
2018,8,19,9,45,833.5,135.5,3.65,27.3,761.0,990.84,729.22
2018,8,19,10,0,849.0,136.0,3.7,28.1,798.0,1004.28,734.68
2018,8,19,10,15,860.5,136.5,3.75,28.7,829.0,1009.84,735.67
2018,8,19,10,30,872.0,137.0,3.8,29.3,860.0,996.18,724.32
2018,8,19,10,45,881.0,136.5,3.85,29.9,883.5,990.39,718.42
2018,8,19,11,0,890.0,136.0,3.9,30.5,907.0,980.61,710.01
2018,8,19,11,15,896.0,136.0,3.95,30.95,923.0,964.54,698.09
2018,8,19,11,30,902.0,136.0,4.0,31.4,939.0,944.59,683.78
2018,8,19,11,45,908.0,134.5,4.05,31.85,948.0,919.52,666.22
2018,8,19,12,0,914.0,133.0,4.1,32.3,957.0,890.77,646.31
2018,8,19,12,15,912.0,134.0,4.1,32.55,955.5,854.12,621.47
2018,8,19,12,30,910.0,135.0,4.1,32.8,954.0,814.49,594.42
2018,8,19,12,45,905.5,135.5,4.15,33.05,944.0,769.89,562.4
2018,8,19,13,0,901.0,136.0,4.2,33.3,934.0,722.92,528.12
2018,8,19,13,15,899.0,134.5,4.2,33.35,918.0,673.85,491.89
2018,8,19,13,30,897.0,133.0,4.2,33.4,902.0,622.63,453.15
2018,8,19,13,45,894.5,129.5,4.25,33.45,878.5,567.75,410.81
2018,8,19,14,0,892.0,126.0,4.3,33.5,855.0,511.23,365.94
2018,8,19,14,15,885.0,124.0,4.35,33.25,824.5,452.51,318.53
2018,8,19,14,30,878.0,122.0,4.4,33.0,794.0,393.05,269.29
2018,8,19,14,45,870.5,118.5,4.4,32.8,758.0,328.47,215.56
2018,8,19,15,0,863.0,115.0,4.4,32.6,722.0,265.99,164.07
2018,8,19,15,15,849.5,112.0,4.4,32.6,679.5,203.15,116.09
2018,8,19,15,30,836.0,109.0,4.4,32.6,637.0,141.51,78.27
2018,8,19,15,45,819.0,105.5,4.5,31.65,590.0,86.16,65.18
2018,8,19,16,0,802.0,102.0,4.6,30.7,543.0,84.32,64.19
2018,8,19,16,15,780.0,96.5,4.6,29.8,492.5,80.86,61.8
2018,8,19,16,30,758.0,91.0,4.6,28.9,442.0,77.25,59.24
2018,8,19,16,45,726.5,85.5,4.6,28.05,389.5,67.68,51.62
2018,8,19,17,0,695.0,80.0,4.6,27.2,337.0,63.91,48.76
2018,8,19,17,15,648.0,74.0,4.55,25.95,284.0,59.49,45.33
2018,8,19,17,30,601.0,68.0,4.5,24.7,231.0,55.05,41.73
2018,8,19,17,45,532.0,59.5,4.4,23.5,181.0,48.44,36.05
2018,8,19,18,0,463.0,51.0,4.3,22.3,131.0,41.83,30.12
2018,8,19,18,15,356.0,39.5,4.25,21.3,88.5,32.5,21.46
2018,8,19,18,30,249.0,28.0,4.2,20.3,46.0,23.18,8.64
2018,8,19,18,45,132.5,15.0,4.1,19.3,24.0,11.8,0.0
2018,8,19,19,0,16.0,2.0,4.0,18.3,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,4.0,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
