Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,1.05,11.85,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,1.0,12.3,17.0,107.29,0.0
2018,10,19,6,45,284.5,24.5,0.95,12.8,51.5,286.84,153.87
2018,10,19,7,0,434.0,35.0,0.9,13.3,86.0,440.99,347.22
2018,10,19,7,15,520.0,41.5,0.9,13.9,131.5,537.35,429.67
2018,10,19,7,30,606.0,48.0,0.9,14.5,177.0,629.96,502.12
2018,10,19,7,45,659.5,53.0,0.9,15.15,225.0,704.19,556.73
2018,10,19,8,0,713.0,58.0,0.9,15.8,273.0,778.61,608.35
2018,10,19,8,15,748.5,62.0,0.9,16.75,319.5,834.15,643.49
2018,10,19,8,30,784.0,66.0,0.9,17.7,366.0,888.0,675.99
2018,10,19,8,45,809.0,68.5,0.85,18.65,409.0,927.21,696.53
2018,10,19,9,0,834.0,71.0,0.8,19.6,452.0,963.57,714.55
2018,10,19,9,15,850.5,73.0,0.95,20.5,489.5,975.14,720.4
2018,10,19,9,30,867.0,75.0,1.1,21.4,527.0,995.27,731.97
2018,10,19,9,45,879.0,77.0,1.2,22.3,559.0,1007.13,737.1
2018,10,19,10,0,891.0,79.0,1.3,23.2,591.0,1015.11,739.9
2018,10,19,10,15,900.0,80.0,1.4,24.15,616.0,1014.81,737.4
2018,10,19,10,30,909.0,81.0,1.5,25.1,641.0,1010.49,732.55
2018,10,19,10,45,914.5,82.0,1.55,26.05,659.0,998.67,722.34
2018,10,19,11,0,920.0,83.0,1.6,27.0,677.0,982.87,709.85
2018,10,19,11,15,923.0,83.5,1.55,27.45,687.0,960.22,693.2
2018,10,19,11,30,926.0,84.0,1.5,27.9,697.0,933.81,674.4
2018,10,19,11,45,927.0,84.0,1.5,28.4,699.0,901.44,652.47
2018,10,19,12,0,928.0,84.0,1.5,28.9,701.0,865.66,628.43
2018,10,19,12,15,924.5,84.0,1.45,29.15,694.5,823.08,599.99
2018,10,19,12,30,921.0,84.0,1.4,29.4,688.0,777.77,569.7
2018,10,19,12,45,915.0,84.0,1.35,29.65,673.5,728.19,535.38
2018,10,19,13,0,909.0,84.0,1.3,29.9,659.0,676.54,497.79
2018,10,19,13,15,902.0,83.5,1.3,29.95,638.0,621.96,458.0
2018,10,19,13,30,895.0,83.0,1.3,30.0,617.0,565.91,415.86
2018,10,19,13,45,885.5,81.0,1.25,30.05,588.5,506.04,369.32
2018,10,19,14,0,876.0,79.0,1.2,30.1,560.0,445.54,320.8
2018,10,19,14,15,862.5,77.0,1.15,29.95,525.5,383.23,269.76
2018,10,19,14,30,849.0,75.0,1.1,29.8,491.0,319.67,216.62
2018,10,19,14,45,828.5,72.5,1.05,29.7,450.5,255.48,163.02
2018,10,19,15,0,808.0,70.0,1.0,29.6,410.0,193.18,112.87
2018,10,19,15,15,778.5,66.5,1.0,29.6,365.0,131.3,69.55
2018,10,19,15,30,749.0,63.0,1.0,29.6,320.0,73.04,42.46
2018,10,19,15,45,706.5,59.0,0.85,28.6,272.5,53.46,39.7
2018,10,19,16,0,664.0,55.0,0.7,27.6,225.0,49.87,36.78
2018,10,19,16,15,591.0,49.5,0.75,26.65,177.0,41.28,29.45
2018,10,19,16,30,518.0,44.0,0.8,25.7,129.0,36.64,25.25
2018,10,19,16,45,389.0,35.0,0.9,24.75,86.5,28.98,18.11
2018,10,19,17,0,260.0,26.0,1.0,23.8,44.0,21.56,5.98
2018,10,19,17,15,141.0,14.5,1.05,23.0,23.0,11.41,0.0
2018,10,19,17,30,22.0,3.0,1.1,22.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,21.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.15,11.4,7.5,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.2,11.9,15.0,92.31,0.0
2018,10,20,6,45,257.0,24.0,1.25,12.45,48.0,263.47,123.15
2018,10,20,7,0,399.0,35.0,1.3,13.0,81.0,413.17,326.71
2018,10,20,7,15,464.5,44.0,1.3,13.6,122.5,494.33,399.74
2018,10,20,7,30,530.0,53.0,1.3,14.2,164.0,578.95,468.14
2018,10,20,7,45,609.5,57.0,1.35,14.8,215.0,671.91,538.99
2018,10,20,8,0,689.0,61.0,1.4,15.4,266.0,759.93,602.49
2018,10,20,8,15,726.0,65.0,1.25,16.3,312.0,816.45,637.64
2018,10,20,8,30,763.0,69.0,1.1,17.2,358.0,871.34,669.63
2018,10,20,8,45,789.5,71.0,0.9,18.05,400.5,911.06,688.74
2018,10,20,9,0,816.0,73.0,0.7,18.9,443.0,947.98,704.67
2018,10,20,9,15,835.0,75.0,0.6,20.0,481.0,974.17,714.17
2018,10,20,9,30,854.0,77.0,0.5,21.1,519.0,984.4,713.38
2018,10,20,9,45,868.0,79.0,0.4,22.2,551.5,998.19,715.02
2018,10,20,10,0,882.0,81.0,0.3,23.3,584.0,1008.15,714.25
2018,10,20,10,15,891.5,82.0,0.4,24.2,609.0,1008.34,712.9
2018,10,20,10,30,901.0,83.0,0.5,25.1,634.0,1004.54,709.48
2018,10,20,10,45,907.0,83.5,0.6,25.95,651.5,992.68,701.45
2018,10,20,11,0,913.0,84.0,0.7,26.8,669.0,976.87,691.18
2018,10,20,11,15,917.5,84.5,0.8,27.6,680.0,955.74,677.79
2018,10,20,11,30,922.0,85.0,0.9,28.4,691.0,930.79,662.04
2018,10,20,11,45,924.0,84.5,1.05,29.2,693.5,898.83,642.6
2018,10,20,12,0,926.0,84.0,1.2,30.0,696.0,863.42,620.65
2018,10,20,12,15,924.5,83.5,1.3,30.3,690.0,821.96,594.99
2018,10,20,12,30,923.0,83.0,1.4,30.6,684.0,777.63,567.07
2018,10,20,12,45,918.5,82.5,1.45,30.85,670.0,728.52,534.17
2018,10,20,13,0,914.0,82.0,1.5,31.1,656.0,677.21,497.67
2018,10,20,13,15,907.0,81.0,1.6,31.1,634.5,621.96,458.09
2018,10,20,13,30,900.0,80.0,1.7,31.1,613.0,565.24,415.92
2018,10,20,13,45,890.0,78.5,1.8,31.15,584.5,505.41,369.76
2018,10,20,14,0,880.0,77.0,1.9,31.2,556.0,444.98,321.38
2018,10,20,14,15,865.0,75.5,1.95,31.0,521.0,382.43,270.03
2018,10,20,14,30,850.0,74.0,2.0,30.8,486.0,318.8,216.63
2018,10,20,14,45,829.5,71.5,2.05,30.6,445.5,254.63,162.8
2018,10,20,15,0,809.0,69.0,2.1,30.4,405.0,192.33,112.43
2018,10,20,15,15,779.5,65.5,2.1,30.4,360.0,130.47,68.9
2018,10,20,15,30,750.0,62.0,2.1,30.4,315.0,72.21,41.76
2018,10,20,15,45,708.0,57.5,1.8,29.1,268.0,52.29,38.63
2018,10,20,16,0,666.0,53.0,1.5,27.8,221.0,48.26,35.37
2018,10,20,16,15,585.0,48.0,1.45,26.4,172.5,40.08,28.43
2018,10,20,16,30,504.0,43.0,1.4,25.0,124.0,35.78,24.54
2018,10,20,16,45,370.0,34.0,1.35,23.55,82.0,28.11,17.33
2018,10,20,17,0,236.0,25.0,1.3,22.1,40.0,20.7,3.43
2018,10,20,17,15,128.0,14.0,1.4,21.35,21.0,11.02,0.0
2018,10,20,17,30,20.0,3.0,1.5,20.6,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.6,19.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,6,15,61.5,6.0,1.25,10.4,7.0,0.0,0.0
2018,10,21,6,30,123.0,12.0,1.4,11.0,14.0,97.3,0.0
2018,10,21,6,45,276.5,22.5,1.5,11.6,47.5,275.18,104.15
2018,10,21,7,0,430.0,33.0,1.6,12.2,81.0,436.16,343.99
2018,10,21,7,15,518.5,40.0,1.7,12.95,126.0,534.74,432.7
2018,10,21,7,30,607.0,47.0,1.8,13.7,171.0,629.74,509.75
2018,10,21,7,45,661.0,51.5,1.95,14.4,218.5,703.8,567.37
2018,10,21,8,0,715.0,56.0,2.1,15.1,266.0,777.93,622.18
2018,10,21,8,15,750.5,60.0,2.0,15.75,312.5,833.35,659.01
2018,10,21,8,30,786.0,64.0,1.9,16.4,359.0,887.09,692.87
2018,10,21,8,45,811.0,66.5,1.85,17.1,401.5,926.2,715.58
2018,10,21,9,0,836.0,69.0,1.8,17.8,444.0,962.45,735.69
2018,10,21,9,15,848.5,72.5,1.75,18.5,481.0,984.2,745.57
2018,10,21,9,30,861.0,76.0,1.7,19.2,518.0,989.91,744.81
2018,10,21,9,45,867.5,80.0,1.6,19.95,548.5,998.63,745.4
2018,10,21,10,0,874.0,84.0,1.5,20.7,579.0,1003.45,743.42
2018,10,21,10,15,883.0,85.5,1.5,21.35,604.0,1003.73,740.5
2018,10,21,10,30,892.0,87.0,1.5,22.0,629.0,1000.03,735.27
2018,10,21,10,45,898.0,87.5,1.45,22.65,646.5,988.21,724.27
2018,10,21,11,0,904.0,88.0,1.4,23.3,664.0,972.48,711.08
2018,10,21,11,15,907.0,89.0,1.45,23.85,674.0,950.66,695.99
2018,10,21,11,30,910.0,90.0,1.5,24.4,684.0,925.13,678.63
2018,10,21,11,45,910.5,90.0,1.55,25.0,686.0,892.72,656.7
2018,10,21,12,0,911.0,90.0,1.6,25.6,688.0,857.01,632.62
2018,10,21,12,15,908.0,90.0,1.7,26.0,681.5,815.39,605.49
2018,10,21,12,30,905.0,90.0,1.8,26.4,675.0,771.06,576.2
2018,10,21,12,45,898.5,90.5,1.95,26.8,661.0,722.29,542.49
2018,10,21,13,0,892.0,91.0,2.1,27.2,647.0,671.51,505.43
2018,10,21,13,15,884.5,89.5,2.25,27.4,625.0,616.47,464.49
2018,10,21,13,30,877.0,88.0,2.4,27.6,603.0,560.09,421.09
2018,10,21,13,45,865.5,87.0,2.6,27.8,574.5,502.73,375.46
2018,10,21,14,0,854.0,86.0,2.8,28.0,546.0,442.42,325.99
2018,10,21,14,15,838.5,83.5,2.95,27.8,511.0,379.24,273.24
2018,10,21,14,30,823.0,81.0,3.1,27.6,476.0,316.8,219.82
2018,10,21,14,45,801.0,78.0,3.25,27.4,435.5,253.46,165.78
2018,10,21,15,0,779.0,75.0,3.4,27.2,395.0,192.24,115.51
2018,10,21,15,15,747.0,71.5,3.4,27.2,350.5,132.03,72.51
2018,10,21,15,30,715.0,68.0,3.4,27.2,306.0,75.78,45.82
2018,10,21,15,45,669.5,63.0,3.55,25.85,259.0,51.94,38.89
2018,10,21,16,0,624.0,58.0,3.7,24.5,212.0,47.93,35.59
2018,10,21,16,15,519.5,52.0,3.7,23.25,161.5,42.67,31.01
2018,10,21,16,30,415.0,46.0,3.7,22.0,111.0,37.68,26.41
2018,10,21,16,45,287.0,34.5,3.7,20.75,72.0,28.21,17.44
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,17.49,0.0
2018,10,21,17,15,79.5,11.5,3.7,18.6,16.5,9.05,0.0
2018,10,21,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,6,15,50.0,5.5,1.7,10.5,6.0,0.0,0.0
2018,10,22,6,30,100.0,11.0,1.9,11.1,12.0,80.13,0.0
2018,10,22,6,45,258.5,22.0,2.15,11.75,45.0,259.04,67.46
2018,10,22,7,0,417.0,33.0,2.4,12.4,78.0,425.93,335.59
2018,10,22,7,15,491.5,40.5,2.55,13.0,120.0,513.06,418.38
2018,10,22,7,30,566.0,48.0,2.7,13.6,162.0,604.13,494.5
2018,10,22,7,45,639.0,52.0,2.85,14.25,212.0,684.44,558.24
2018,10,22,8,0,712.0,56.0,3.0,14.9,262.0,775.09,626.57
2018,10,22,8,15,748.5,59.5,3.0,15.5,308.5,830.69,665.43
2018,10,22,8,30,785.0,63.0,3.0,16.1,355.0,884.62,701.67
2018,10,22,8,45,811.0,65.5,3.0,16.65,397.5,924.63,726.89
2018,10,22,9,0,837.0,68.0,3.0,17.2,440.0,961.82,749.54
2018,10,22,9,15,853.0,70.5,2.95,17.8,477.5,973.54,753.54
2018,10,22,9,30,869.0,73.0,2.9,18.4,515.0,993.71,763.53
2018,10,22,9,45,881.0,75.0,2.9,19.0,547.0,1005.44,768.07
2018,10,22,10,0,893.0,77.0,2.9,19.6,579.0,1013.32,770.14
2018,10,22,10,15,903.0,78.5,2.95,20.15,604.5,1014.54,768.51
2018,10,22,10,30,913.0,80.0,3.0,20.7,630.0,1011.7,764.37
2018,10,22,10,45,919.0,80.5,3.05,21.3,648.0,999.62,754.09
2018,10,22,11,0,925.0,81.0,3.1,21.9,666.0,983.57,741.39
2018,10,22,11,15,928.5,81.0,3.2,22.3,675.5,960.66,725.18
2018,10,22,11,30,932.0,81.0,3.3,22.7,685.0,933.97,706.51
2018,10,22,11,45,932.5,81.0,3.4,23.1,687.0,901.03,683.57
2018,10,22,12,0,933.0,81.0,3.5,23.5,689.0,864.7,658.26
2018,10,22,12,15,932.0,80.5,3.55,23.75,683.0,823.43,629.52
2018,10,22,12,30,931.0,80.0,3.6,24.0,677.0,779.22,598.56
2018,10,22,12,45,927.0,79.5,3.7,24.2,663.0,730.2,563.25
2018,10,22,13,0,923.0,79.0,3.8,24.4,649.0,678.91,524.07
2018,10,22,13,15,914.0,78.0,3.9,24.35,626.5,622.13,480.25
2018,10,22,13,30,905.0,77.0,4.0,24.3,604.0,564.11,434.08
2018,10,22,13,45,894.5,75.5,4.1,24.25,575.0,503.9,384.73
2018,10,22,14,0,884.0,74.0,4.2,24.2,546.0,443.15,333.33
2018,10,22,14,15,869.0,72.0,4.35,23.85,511.0,380.07,279.09
2018,10,22,14,30,854.0,70.0,4.5,23.5,476.0,317.54,224.11
2018,10,22,14,45,832.5,67.5,4.6,23.15,435.5,251.5,166.46
2018,10,22,15,0,811.0,65.0,4.7,22.8,395.0,189.06,113.93
2018,10,22,15,15,781.0,62.0,4.7,22.8,350.5,127.63,69.06
2018,10,22,15,30,751.0,59.0,4.7,22.8,306.0,69.83,41.3
2018,10,22,15,45,705.5,55.0,4.8,21.45,258.5,50.27,38.19
2018,10,22,16,0,660.0,51.0,4.9,20.1,211.0,46.57,35.07
2018,10,22,16,15,568.0,46.5,4.75,19.2,162.5,38.8,28.16
2018,10,22,16,30,476.0,42.0,4.6,18.3,114.0,34.87,24.37
2018,10,22,16,45,316.5,31.5,4.45,17.35,72.0,25.89,15.59
2018,10,22,17,0,157.0,21.0,4.3,16.4,30.0,16.01,0.0
2018,10,22,17,15,78.5,10.5,4.15,15.8,15.0,8.26,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,6,15,47.5,5.0,1.45,10.35,5.5,0.0,0.0
2018,10,23,6,30,95.0,10.0,1.5,11.0,11.0,75.82,0.0
2018,10,23,6,45,250.0,21.5,1.6,11.65,43.0,250.08,26.59
2018,10,23,7,0,405.0,33.0,1.7,12.3,75.0,416.38,324.32
2018,10,23,7,15,488.0,40.5,1.9,13.0,118.0,510.35,413.53
2018,10,23,7,30,571.0,48.0,2.1,13.7,161.0,608.72,494.87
2018,10,23,7,45,554.0,60.5,2.3,14.4,194.0,626.86,511.33
2018,10,23,8,0,537.0,73.0,2.5,15.1,227.0,641.57,523.52
2018,10,23,8,15,427.5,101.5,2.5,15.55,237.0,575.81,472.26
2018,10,23,8,30,318.0,130.0,2.5,16.0,247.0,487.36,401.29
2018,10,23,8,45,331.0,147.5,2.5,16.4,282.0,524.14,428.89
2018,10,23,9,0,344.0,165.0,2.5,16.8,317.0,559.47,454.01
2018,10,23,9,15,361.5,177.0,2.6,17.1,348.5,590.55,476.28
2018,10,23,9,30,379.0,189.0,2.7,17.4,380.0,620.12,497.16
2018,10,23,9,45,371.5,204.0,2.8,17.7,401.0,626.2,499.74
2018,10,23,10,0,364.0,219.0,2.9,18.0,422.0,630.29,501.03
2018,10,23,10,15,274.0,244.5,3.05,18.2,401.0,562.38,446.74
2018,10,23,10,30,184.0,270.0,3.2,18.4,380.0,470.7,374.42
2018,10,23,10,45,195.5,278.5,3.35,18.65,398.5,483.1,383.9
2018,10,23,11,0,207.0,287.0,3.5,18.9,417.0,494.09,391.81
2018,10,23,11,15,250.5,284.0,3.6,18.85,443.5,541.8,428.53
2018,10,23,11,30,294.0,281.0,3.7,18.8,470.0,563.92,445.88
2018,10,23,11,45,395.5,253.5,3.75,18.8,508.5,606.41,479.88
2018,10,23,12,0,497.0,226.0,3.8,18.8,547.0,660.73,521.42
2018,10,23,12,15,392.0,246.5,3.8,18.75,498.5,555.16,440.03
2018,10,23,12,30,287.0,267.0,3.8,18.7,450.0,475.31,377.25
2018,10,23,12,45,460.5,215.5,3.85,18.7,501.5,541.51,430.28
2018,10,23,13,0,634.0,164.0,3.9,18.7,553.0,582.69,461.94
2018,10,23,13,15,628.5,160.5,3.75,18.95,535.0,537.2,424.42
2018,10,23,13,30,623.0,157.0,3.6,19.2,517.0,490.84,385.94
2018,10,23,13,45,637.5,143.0,3.45,19.45,495.5,444.31,346.49
2018,10,23,14,0,652.0,129.0,3.3,19.7,474.0,395.2,303.82
2018,10,23,14,15,436.0,158.5,3.1,19.8,383.0,293.3,223.15
2018,10,23,14,30,220.0,188.0,2.9,19.9,292.0,215.61,164.08
2018,10,23,14,45,444.5,136.5,2.75,20.05,323.0,212.12,151.2
2018,10,23,15,0,669.0,85.0,2.6,20.2,354.0,178.81,112.61
2018,10,23,15,15,706.5,72.0,2.6,20.2,327.0,128.42,73.24
2018,10,23,15,30,744.0,59.0,2.6,20.2,300.0,69.63,41.66
2018,10,23,15,45,700.5,55.0,2.45,19.75,253.5,50.21,38.42
2018,10,23,16,0,657.0,51.0,2.3,19.3,207.0,46.55,35.17
2018,10,23,16,15,576.0,45.0,2.05,18.25,159.5,37.71,27.32
2018,10,23,16,30,495.0,39.0,1.8,17.2,112.0,32.58,22.49
2018,10,23,16,45,347.0,30.0,1.55,16.2,71.5,24.83,14.57
2018,10,23,17,0,199.0,21.0,1.3,15.2,31.0,17.35,0.0
2018,10,23,17,15,99.5,10.5,1.4,14.75,15.5,8.26,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.0,1.15,10.55,4.5,0.0,0.0
2018,10,24,6,30,61.0,8.0,1.1,11.0,9.0,49.95,0.0
2018,10,24,6,45,158.5,21.5,1.05,11.45,35.0,179.69,0.0
2018,10,24,7,0,256.0,35.0,1.0,11.9,61.0,299.39,232.14
2018,10,24,7,15,399.5,41.0,1.2,12.7,106.5,436.89,354.77
2018,10,24,7,30,543.0,47.0,1.4,13.5,152.0,583.02,472.11
2018,10,24,7,45,553.5,56.5,1.6,14.35,188.5,621.13,503.11
2018,10,24,8,0,564.0,66.0,1.8,15.2,225.0,657.73,531.57
2018,10,24,8,15,593.5,75.0,1.7,15.85,268.0,710.01,568.16
2018,10,24,8,30,623.0,84.0,1.6,16.5,311.0,760.96,601.74
2018,10,24,8,45,722.5,73.5,1.5,17.15,366.5,846.92,658.31
2018,10,24,9,0,822.0,63.0,1.4,17.8,422.0,927.22,707.92
2018,10,24,9,15,839.0,65.0,1.4,18.55,458.5,951.07,719.3
2018,10,24,9,30,856.0,67.0,1.4,19.3,495.0,971.57,728.98
2018,10,24,9,45,867.5,68.0,1.35,20.05,525.0,981.53,730.91
2018,10,24,10,0,879.0,69.0,1.3,20.8,555.0,987.75,730.59
2018,10,24,10,15,887.0,70.0,1.4,21.45,579.0,986.6,728.43
2018,10,24,10,30,895.0,71.0,1.5,22.1,603.0,981.53,723.92
2018,10,24,10,45,899.0,72.0,1.55,22.75,619.5,968.63,713.73
2018,10,24,11,0,903.0,73.0,1.6,23.4,636.0,951.9,701.29
2018,10,24,11,15,905.0,73.5,1.7,23.85,645.0,928.93,686.1
2018,10,24,11,30,907.0,74.0,1.8,24.3,654.0,902.37,668.55
2018,10,24,11,45,906.5,74.0,1.9,24.75,655.0,869.57,646.8
2018,10,24,12,0,906.0,74.0,2.0,25.2,656.0,833.57,622.79
2018,10,24,12,15,903.5,74.0,2.1,25.55,649.5,792.97,595.69
2018,10,24,12,30,901.0,74.0,2.2,25.9,643.0,749.64,566.43
2018,10,24,12,45,896.5,73.0,2.35,26.2,629.0,701.35,532.87
2018,10,24,13,0,892.0,72.0,2.5,26.5,615.0,650.95,495.46
2018,10,24,13,15,775.5,105.0,2.55,26.55,565.0,570.28,434.18
2018,10,24,13,30,659.0,138.0,2.6,26.6,515.0,493.04,374.74
2018,10,24,13,45,602.0,144.5,2.65,26.6,476.0,428.71,324.34
2018,10,24,14,0,545.0,151.0,2.7,26.6,437.0,364.3,273.06
2018,10,24,14,15,508.5,149.0,2.65,26.35,402.0,311.3,229.69
2018,10,24,14,30,472.0,147.0,2.6,26.1,367.0,261.97,188.84
2018,10,24,14,45,396.0,144.0,2.6,25.85,317.5,206.79,145.3
2018,10,24,15,0,320.0,141.0,2.6,25.6,268.0,159.16,109.43
2018,10,24,15,15,496.0,101.5,2.6,25.6,272.0,123.7,75.96
2018,10,24,15,30,672.0,62.0,2.6,25.6,276.0,69.71,41.8
2018,10,24,15,45,649.0,55.0,2.4,24.8,235.0,49.61,37.06
2018,10,24,16,0,626.0,48.0,2.2,24.0,194.0,43.75,32.04
2018,10,24,16,15,555.5,42.5,2.1,23.1,150.0,35.61,24.89
2018,10,24,16,30,485.0,37.0,2.0,22.2,106.0,30.93,20.5
2018,10,24,16,45,352.5,28.0,1.85,21.3,68.0,23.22,12.59
2018,10,24,17,0,220.0,19.0,1.7,20.4,30.0,15.72,0.0
2018,10,24,17,15,110.0,9.5,1.95,19.8,15.0,7.47,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.15,12.35,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.2,12.7,9.0,63.65,0.0
2018,10,25,6,45,217.5,20.0,1.2,13.1,37.5,220.17,0.0
2018,10,25,7,0,356.0,31.0,1.2,13.5,66.0,375.47,284.66
2018,10,25,7,15,417.5,40.5,1.35,14.15,103.5,451.49,363.39
2018,10,25,7,30,479.0,50.0,1.5,14.8,141.0,531.21,430.61
2018,10,25,7,45,409.0,71.0,1.65,15.45,163.5,502.07,410.82
2018,10,25,8,0,339.0,92.0,1.8,16.1,186.0,474.14,389.94
2018,10,25,8,15,418.5,96.0,1.85,16.95,232.5,560.11,456.25
2018,10,25,8,30,498.0,100.0,1.9,17.8,279.0,648.11,520.23
2018,10,25,8,45,562.0,102.5,1.95,18.7,327.5,731.77,578.41
2018,10,25,9,0,626.0,105.0,2.0,19.6,376.0,804.2,626.53
2018,10,25,9,15,737.0,88.0,2.15,20.55,434.0,890.01,683.27
2018,10,25,9,30,848.0,71.0,2.3,21.5,492.0,968.49,733.26
2018,10,25,9,45,864.5,71.5,2.4,22.45,523.5,982.72,738.86
2018,10,25,10,0,881.0,72.0,2.5,23.4,555.0,993.21,742.67
2018,10,25,10,15,890.5,72.5,2.55,24.05,579.5,992.78,739.73
2018,10,25,10,30,900.0,73.0,2.6,24.7,604.0,988.42,734.46
2018,10,25,10,45,906.5,73.5,2.65,25.35,621.5,977.16,724.84
2018,10,25,11,0,913.0,74.0,2.7,26.0,639.0,961.97,712.85
2018,10,25,11,15,916.5,74.0,2.7,26.45,648.5,939.5,696.36
2018,10,25,11,30,920.0,74.0,2.7,26.9,658.0,913.32,677.6
2018,10,25,11,45,921.0,74.0,2.7,27.3,660.0,881.38,655.24
2018,10,25,12,0,922.0,74.0,2.7,27.7,662.0,846.09,630.69
2018,10,25,12,15,920.0,74.0,2.7,28.0,656.0,805.25,602.6
2018,10,25,12,30,918.0,74.0,2.7,28.3,650.0,761.59,572.5
2018,10,25,12,45,913.0,74.0,2.7,28.55,636.0,713.24,538.17
2018,10,25,13,0,908.0,74.0,2.7,28.8,622.0,662.75,500.2
2018,10,25,13,15,901.5,73.0,2.65,28.95,601.0,608.46,458.56
2018,10,25,13,30,895.0,72.0,2.6,29.1,580.0,552.69,414.68
2018,10,25,13,45,885.0,71.0,2.6,29.2,552.5,494.03,367.59
2018,10,25,14,0,875.0,70.0,2.6,29.3,525.0,434.77,318.55
2018,10,25,14,15,860.0,68.0,2.6,29.2,490.5,372.49,266.17
2018,10,25,14,30,845.0,66.0,2.6,29.1,456.0,310.78,213.16
2018,10,25,14,45,824.5,63.5,2.6,29.0,416.5,248.2,159.69
2018,10,25,15,0,804.0,61.0,2.6,28.9,377.0,184.38,107.48
2018,10,25,15,15,773.0,58.5,2.6,28.9,333.0,123.99,64.65
2018,10,25,15,30,742.0,56.0,2.6,28.9,289.0,67.32,38.22
2018,10,25,15,45,696.5,52.0,2.1,27.7,243.0,47.75,35.01
2018,10,25,16,0,651.0,48.0,1.6,26.5,197.0,44.01,31.88
2018,10,25,16,15,553.5,43.5,1.6,25.15,149.5,36.39,25.29
2018,10,25,16,30,456.0,39.0,1.6,23.8,102.0,32.42,21.53
2018,10,25,16,45,318.5,28.5,1.55,22.45,64.0,23.55,12.38
2018,10,25,17,0,181.0,18.0,1.5,21.1,26.0,14.84,0.0
2018,10,25,17,15,90.5,9.0,1.7,20.55,13.0,7.08,0.0
2018,10,25,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,15,22.5,3.0,1.15,11.7,3.0,0.0,0.0
2018,10,26,6,30,45.0,6.0,1.2,12.2,6.0,36.96,0.0
2018,10,26,6,45,216.5,17.0,1.2,12.75,35.5,215.44,0.0
2018,10,26,7,0,388.0,28.0,1.2,13.3,65.0,398.26,296.92
2018,10,26,7,15,398.5,41.0,1.25,13.95,97.5,436.15,350.53
2018,10,26,7,30,409.0,54.0,1.3,14.6,130.0,474.68,386.26
2018,10,26,7,45,552.5,52.0,1.3,15.25,185.5,613.99,494.58
2018,10,26,8,0,696.0,50.0,1.3,15.9,241.0,751.68,594.63
2018,10,26,8,15,582.0,77.0,1.15,16.8,255.5,701.47,553.84
2018,10,26,8,30,468.0,104.0,1.0,17.7,270.0,624.48,494.74
2018,10,26,8,45,423.0,129.0,0.85,18.55,293.0,617.06,486.22
2018,10,26,9,0,378.0,154.0,0.7,19.4,316.0,604.93,471.88
2018,10,26,9,15,416.0,161.5,0.65,20.15,354.0,652.17,503.16
2018,10,26,9,30,454.0,169.0,0.6,20.9,392.0,697.78,531.6
2018,10,26,9,45,553.0,152.5,0.5,21.7,441.5,774.18,579.62
2018,10,26,10,0,652.0,136.0,0.4,22.5,491.0,860.39,630.51
2018,10,26,10,15,654.5,141.0,0.35,23.2,511.0,859.26,624.79
2018,10,26,10,30,657.0,146.0,0.3,23.9,531.0,854.91,618.55
2018,10,26,10,45,693.0,139.5,0.25,24.6,556.0,866.88,622.91
2018,10,26,11,0,729.0,133.0,0.2,25.3,581.0,874.24,624.21
2018,10,26,11,15,695.0,147.5,0.25,25.8,579.5,836.17,599.33
2018,10,26,11,30,661.0,162.0,0.3,26.3,578.0,796.0,573.71
2018,10,26,11,45,672.5,158.5,0.4,26.85,583.0,775.18,561.2
2018,10,26,12,0,684.0,155.0,0.5,27.4,588.0,751.01,545.8
2018,10,26,12,15,671.5,157.5,0.6,27.8,579.0,710.88,519.35
2018,10,26,12,30,659.0,160.0,0.7,28.2,570.0,669.34,491.47
2018,10,26,12,45,668.0,152.0,0.85,28.55,560.0,631.52,466.34
2018,10,26,13,0,677.0,144.0,1.0,28.9,550.0,591.07,438.25
2018,10,26,13,15,701.0,132.0,1.05,29.1,539.0,553.11,410.35
2018,10,26,13,30,725.0,120.0,1.1,29.3,528.0,511.17,378.44
2018,10,26,13,45,746.0,108.0,1.15,29.5,509.5,463.92,341.31
2018,10,26,14,0,767.0,96.0,1.2,29.7,491.0,414.38,300.87
2018,10,26,14,15,743.5,92.0,1.2,29.65,454.0,352.38,250.52
2018,10,26,14,30,720.0,88.0,1.2,29.6,417.0,290.02,199.0
2018,10,26,14,45,712.0,81.0,1.2,29.55,382.0,232.63,150.58
2018,10,26,15,0,704.0,74.0,1.2,29.5,347.0,179.08,106.78
2018,10,26,15,15,654.5,73.0,1.2,29.5,303.5,120.53,66.03
2018,10,26,15,30,605.0,72.0,1.2,29.5,260.0,71.25,43.12
2018,10,26,15,45,527.5,67.5,0.9,28.5,212.0,53.87,40.01
2018,10,26,16,0,450.0,63.0,0.6,27.5,164.0,50.37,37.07
2018,10,26,16,15,402.5,52.0,0.6,26.75,126.5,42.05,29.82
2018,10,26,16,30,355.0,41.0,0.6,26.0,89.0,33.55,22.17
2018,10,26,16,45,244.0,29.5,0.6,25.3,56.0,24.19,12.17
2018,10,26,17,0,133.0,18.0,0.6,24.6,23.0,14.16,0.0
2018,10,26,17,15,66.5,9.0,0.7,23.95,11.5,7.08,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,15,13.0,2.5,1.35,13.15,2.5,0.0,0.0
2018,10,27,6,30,26.0,5.0,1.5,13.6,5.0,22.57,0.0
2018,10,27,6,45,69.5,19.0,1.65,14.05,24.0,93.59,0.0
2018,10,27,7,0,113.0,33.0,1.8,14.5,43.0,165.67,120.75
2018,10,27,7,15,231.5,45.0,1.9,15.1,82.0,298.7,242.89
2018,10,27,7,30,350.0,57.0,2.0,15.7,121.0,422.5,346.95
2018,10,27,7,45,387.5,68.0,2.1,16.3,157.5,478.86,393.48
2018,10,27,8,0,425.0,79.0,2.2,16.9,194.0,536.33,438.99
2018,10,27,8,15,498.5,84.5,2.1,17.7,242.5,630.62,509.14
2018,10,27,8,30,572.0,90.0,2.0,18.5,291.0,718.24,570.68
2018,10,27,8,45,522.0,112.0,1.9,19.3,312.5,692.96,548.14
2018,10,27,9,0,472.0,134.0,1.8,20.1,334.0,674.43,531.45
2018,10,27,9,15,507.5,139.5,1.75,20.85,372.0,717.52,559.62
2018,10,27,9,30,543.0,145.0,1.7,21.6,410.0,758.68,585.11
2018,10,27,9,45,619.0,134.0,1.7,22.35,454.0,830.48,631.56
2018,10,27,10,0,695.0,123.0,1.7,23.1,498.0,888.05,666.77
2018,10,27,10,15,640.0,146.0,1.75,23.7,503.5,850.0,638.52
2018,10,27,10,30,585.0,169.0,1.8,24.3,509.0,808.1,608.67
2018,10,27,10,45,641.0,156.0,1.85,24.95,538.5,834.49,625.22
2018,10,27,11,0,697.0,143.0,1.9,25.6,568.0,855.0,637.07
2018,10,27,11,15,649.5,162.0,1.9,26.25,562.5,809.47,604.2
2018,10,27,11,30,602.0,181.0,1.9,26.9,557.0,762.2,570.01
2018,10,27,11,45,593.5,184.5,1.95,27.55,556.0,732.93,548.5
2018,10,27,12,0,585.0,188.0,2.0,28.2,555.0,694.11,520.31
2018,10,27,12,15,618.0,175.0,2.05,28.45,559.5,685.91,514.42
2018,10,27,12,30,651.0,162.0,2.1,28.7,564.0,665.15,499.45
2018,10,27,12,45,708.0,139.0,2.15,29.0,567.5,646.15,485.63
2018,10,27,13,0,765.0,116.0,2.2,29.3,571.0,617.71,464.45
2018,10,27,13,15,652.5,144.0,2.3,29.3,522.5,535.83,403.52
2018,10,27,13,30,540.0,172.0,2.4,29.3,474.0,453.92,341.97
2018,10,27,13,45,572.0,152.5,2.5,29.3,458.0,421.24,315.62
2018,10,27,14,0,604.0,133.0,2.6,29.3,442.0,378.66,280.34
2018,10,27,14,15,572.0,131.0,2.75,29.05,407.5,323.78,235.7
2018,10,27,14,30,540.0,129.0,2.9,28.8,373.0,267.75,189.65
2018,10,27,14,45,492.0,124.5,3.0,28.55,331.5,214.17,146.2
2018,10,27,15,0,444.0,120.0,3.1,28.3,290.0,166.24,108.79
2018,10,27,15,15,486.5,99.5,3.1,28.3,265.5,121.69,73.94
2018,10,27,15,30,529.0,79.0,3.1,28.3,241.0,74.28,46.89
2018,10,27,15,45,483.0,70.5,3.2,27.05,199.5,55.75,41.87
2018,10,27,16,0,437.0,62.0,3.3,25.8,158.0,49.55,36.62
2018,10,27,16,15,352.5,52.5,3.3,24.75,118.0,39.95,28.24
2018,10,27,16,30,268.0,43.0,3.3,23.7,78.0,32.56,21.46
2018,10,27,16,45,162.5,28.5,3.25,22.65,47.0,21.56,9.79
2018,10,27,17,0,57.0,14.0,3.2,21.6,16.0,11.02,0.0
2018,10,27,17,15,28.5,7.0,3.35,20.85,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,30.5,3.0,2.65,13.85,3.0,0.0,0.0
2018,10,28,6,30,61.0,6.0,2.9,14.3,6.0,4.72,0.0
2018,10,28,6,45,222.0,17.0,3.1,14.7,33.5,181.34,0.0
2018,10,28,7,0,383.0,28.0,3.3,15.1,61.0,394.54,283.05
2018,10,28,7,15,465.5,35.5,3.45,15.8,101.0,485.79,390.15
2018,10,28,7,30,548.0,43.0,3.6,16.5,141.0,582.17,472.5
2018,10,28,7,45,621.5,46.5,3.7,17.2,188.0,661.07,536.29
2018,10,28,8,0,695.0,50.0,3.8,17.9,235.0,750.36,604.51
2018,10,28,8,15,732.5,52.5,3.85,18.6,279.0,804.53,643.42
2018,10,28,8,30,770.0,55.0,3.9,19.3,323.0,857.18,679.65
2018,10,28,8,45,795.5,57.5,3.95,19.95,364.0,896.03,704.79
2018,10,28,9,0,821.0,60.0,4.0,20.6,405.0,920.47,719.04
2018,10,28,9,15,834.5,63.0,4.0,21.1,440.5,942.05,731.2
2018,10,28,9,30,848.0,66.0,4.0,21.6,476.0,960.23,740.82
2018,10,28,9,45,856.5,69.5,3.95,22.15,506.0,970.41,744.42
2018,10,28,10,0,865.0,73.0,3.9,22.7,536.0,976.79,745.52
2018,10,28,10,15,873.5,73.5,3.95,23.05,559.5,975.41,742.64
2018,10,28,10,30,882.0,74.0,4.0,23.4,583.0,970.21,737.38
2018,10,28,10,45,887.5,75.0,4.0,23.8,599.5,958.87,727.67
2018,10,28,11,0,893.0,76.0,4.0,24.2,616.0,943.71,715.57
2018,10,28,11,15,895.0,76.5,4.1,24.4,625.0,920.95,699.52
2018,10,28,11,30,897.0,77.0,4.2,24.6,634.0,894.64,681.12
2018,10,28,11,45,897.0,77.0,4.25,24.8,635.0,862.6,658.52
2018,10,28,12,0,897.0,77.0,4.3,25.0,636.0,827.37,633.7
2018,10,28,12,15,890.0,78.5,4.35,25.05,628.5,785.33,604.33
2018,10,28,12,30,883.0,80.0,4.4,25.1,621.0,740.93,573.1
2018,10,28,12,45,785.0,109.5,4.5,25.15,582.5,666.64,517.4
2018,10,28,13,0,687.0,139.0,4.6,25.2,544.0,592.35,460.19
2018,10,28,13,15,517.0,179.0,4.65,25.05,477.5,482.01,375.02
2018,10,28,13,30,347.0,219.0,4.7,24.9,411.0,382.93,297.57
2018,10,28,13,45,309.5,213.5,4.75,24.8,378.5,335.49,259.75
2018,10,28,14,0,272.0,208.0,4.8,24.7,346.0,291.85,224.49
2018,10,28,14,15,214.0,197.0,4.8,24.35,301.0,235.49,179.73
2018,10,28,14,30,156.0,186.0,4.8,24.0,256.0,192.63,146.02
2018,10,28,14,45,152.0,165.5,4.8,23.65,228.5,162.4,121.12
2018,10,28,15,0,148.0,145.0,4.8,23.3,201.0,133.27,97.4
2018,10,28,15,15,319.5,114.0,4.8,23.3,216.0,115.76,77.28
2018,10,28,15,30,491.0,83.0,4.8,23.3,231.0,76.36,50.14
2018,10,28,15,45,447.0,73.5,4.65,22.2,191.0,57.77,44.48
2018,10,28,16,0,403.0,64.0,4.5,21.1,151.0,48.44,36.38
2018,10,28,16,15,340.0,52.5,4.4,20.55,113.5,39.84,28.64
2018,10,28,16,30,277.0,41.0,4.3,20.0,76.0,31.17,20.57
2018,10,28,16,45,189.0,28.0,4.2,19.45,47.0,21.28,9.02
2018,10,28,17,0,101.0,15.0,4.1,18.9,18.0,11.8,0.0
2018,10,28,17,15,50.5,7.5,3.95,18.35,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
