Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.0,0.55,12.55,1.0,0.0,0.0
2018,11,28,7,0,17.0,2.0,0.6,12.5,2.0,0.0,0.0
2018,11,28,7,15,47.5,13.5,0.65,12.8,16.5,48.77,0.0
2018,11,28,7,30,78.0,25.0,0.7,13.1,31.0,123.92,67.05
2018,11,28,7,45,133.0,40.0,0.8,13.45,57.5,200.11,158.73
2018,11,28,8,0,188.0,55.0,0.9,13.8,84.0,269.84,221.39
2018,11,28,8,15,177.0,71.0,0.95,14.15,105.0,282.66,233.6
2018,11,28,8,30,166.0,87.0,1.0,14.5,126.0,293.89,243.48
2018,11,28,8,45,202.5,101.0,1.1,14.9,157.0,345.87,286.56
2018,11,28,9,0,239.0,115.0,1.2,15.3,188.0,398.04,328.39
2018,11,28,9,15,192.5,125.0,1.15,15.6,188.0,363.03,298.41
2018,11,28,9,30,146.0,135.0,1.1,15.9,188.0,304.6,250.36
2018,11,28,9,45,78.0,122.0,1.05,16.2,150.5,215.51,176.28
2018,11,28,10,0,10.0,109.0,1.0,16.5,113.0,99.19,78.09
2018,11,28,10,15,9.5,115.5,1.0,16.8,119.5,103.89,82.0
2018,11,28,10,30,9.0,122.0,1.0,17.1,126.0,108.61,85.64
2018,11,28,10,45,61.0,148.0,1.0,17.45,177.5,196.63,159.22
2018,11,28,11,0,113.0,174.0,1.0,17.8,229.0,290.54,234.53
2018,11,28,11,15,152.5,188.5,1.05,18.05,264.5,336.97,270.79
2018,11,28,11,30,192.0,203.0,1.1,18.3,300.0,380.43,304.38
2018,11,28,11,45,274.0,191.0,1.15,18.55,330.0,444.84,354.45
2018,11,28,12,0,356.0,179.0,1.2,18.8,360.0,483.64,384.35
2018,11,28,12,15,578.5,133.5,1.4,18.9,424.0,615.68,485.51
2018,11,28,12,30,801.0,88.0,1.6,19.0,488.0,696.7,546.32
2018,11,28,12,45,816.5,83.0,1.8,19.1,482.5,663.49,521.46
2018,11,28,13,0,832.0,78.0,2.0,19.2,477.0,626.68,493.95
2018,11,28,13,15,819.5,77.5,2.2,19.1,457.5,574.85,454.22
2018,11,28,13,30,807.0,77.0,2.4,19.0,438.0,522.3,412.5
2018,11,28,13,45,769.5,79.0,2.55,18.9,407.0,459.82,361.55
2018,11,28,14,0,732.0,81.0,2.7,18.8,376.0,399.59,310.94
2018,11,28,14,15,726.0,75.5,2.7,18.55,348.5,346.98,264.6
2018,11,28,14,30,720.0,70.0,2.7,18.3,321.0,294.03,216.79
2018,11,28,14,45,686.0,67.0,2.7,18.05,285.0,234.9,164.48
2018,11,28,15,0,652.0,64.0,2.7,17.8,249.0,180.4,117.1
2018,11,28,15,15,395.5,70.0,2.7,17.8,177.0,106.79,66.83
2018,11,28,15,30,139.0,76.0,2.7,17.8,105.0,65.74,45.22
2018,11,28,15,45,83.5,59.5,2.5,17.0,76.0,43.58,32.35
2018,11,28,16,0,28.0,43.0,2.3,16.2,47.0,31.95,21.75
2018,11,28,16,15,49.0,30.0,2.45,15.9,33.5,22.53,11.8
2018,11,28,16,30,70.0,17.0,2.6,15.6,20.0,12.94,0.0
2018,11,28,16,45,35.0,8.5,2.75,15.35,10.0,6.69,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.7,13.4,3.0,2.36,0.0
2018,11,29,7,30,0.0,6.0,5.9,13.5,6.0,4.54,0.0
2018,11,29,7,45,0.0,9.0,6.05,13.55,9.0,6.82,0.0
2018,11,29,8,0,0.0,12.0,6.2,13.6,12.0,9.1,1.99
2018,11,29,8,15,0.0,14.0,6.3,13.7,14.0,10.62,3.39
2018,11,29,8,30,0.0,16.0,6.4,13.8,16.0,12.15,4.76
2018,11,29,8,45,25.0,35.5,6.5,13.9,43.0,51.83,40.13
2018,11,29,9,0,50.0,55.0,6.6,14.0,70.0,109.53,90.65
2018,11,29,9,15,33.0,63.0,6.5,14.05,73.5,86.98,70.54
2018,11,29,9,30,16.0,71.0,6.4,14.1,77.0,78.0,61.95
2018,11,29,9,45,70.5,89.5,6.35,14.1,118.5,167.16,139.91
2018,11,29,10,0,125.0,108.0,6.3,14.1,160.0,240.41,203.14
2018,11,29,10,15,138.0,145.5,6.2,14.1,206.0,295.79,248.63
2018,11,29,10,30,151.0,183.0,6.1,14.1,252.0,350.38,292.85
2018,11,29,10,45,94.0,172.0,5.95,14.1,215.5,276.41,229.6
2018,11,29,11,0,37.0,161.0,5.8,14.1,179.0,186.15,152.59
2018,11,29,11,15,58.5,184.0,5.8,14.15,213.0,228.35,188.21
2018,11,29,11,30,80.0,207.0,5.8,14.2,247.0,269.21,222.19
2018,11,29,11,45,99.0,201.0,5.75,14.3,251.0,272.96,225.57
2018,11,29,12,0,118.0,195.0,5.7,14.4,255.0,292.95,242.12
2018,11,29,12,15,177.5,194.0,5.65,14.55,283.0,329.76,273.27
2018,11,29,12,30,237.0,193.0,5.6,14.7,311.0,377.16,312.14
2018,11,29,12,45,282.0,177.0,5.55,14.85,314.0,376.53,311.68
2018,11,29,13,0,327.0,161.0,5.5,15.0,317.0,371.77,307.54
2018,11,29,13,15,340.5,164.5,5.4,15.05,321.0,363.51,299.52
2018,11,29,13,30,354.0,168.0,5.3,15.1,325.0,352.82,289.12
2018,11,29,13,45,193.5,121.0,5.2,15.15,206.0,208.85,169.76
2018,11,29,14,0,33.0,74.0,5.1,15.2,87.0,73.46,56.58
2018,11,29,14,15,156.5,90.5,4.75,15.05,145.5,140.39,110.8
2018,11,29,14,30,280.0,107.0,4.4,14.9,204.0,181.13,140.03
2018,11,29,14,45,236.0,98.5,4.05,14.75,174.0,143.35,107.47
2018,11,29,15,0,192.0,90.0,3.7,14.6,144.0,110.84,80.41
2018,11,29,15,15,148.0,69.0,3.7,14.6,107.0,74.13,51.03
2018,11,29,15,30,104.0,48.0,3.7,14.6,70.0,43.8,28.31
2018,11,29,15,45,143.5,38.5,2.9,13.95,61.5,28.6,19.6
2018,11,29,16,0,183.0,29.0,2.1,13.3,53.0,22.12,13.53
2018,11,29,16,15,168.5,23.5,2.1,12.9,39.0,17.98,8.34
2018,11,29,16,30,154.0,18.0,2.1,12.5,25.0,14.76,0.0
2018,11,29,16,45,77.0,9.0,2.05,12.1,12.5,7.08,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,1.3,6.85,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,1.3,6.9,2.0,0.0,0.0
2018,11,30,7,15,28.5,13.0,1.45,7.65,13.5,33.05,0.0
2018,11,30,7,30,34.0,23.0,1.6,8.4,25.0,68.17,26.26
2018,11,30,7,45,40.5,38.5,1.8,9.2,43.0,101.4,78.33
2018,11,30,8,0,47.0,54.0,2.0,10.0,61.0,109.37,88.66
2018,11,30,8,15,61.0,70.5,2.15,10.5,82.5,158.07,131.39
2018,11,30,8,30,75.0,87.0,2.3,11.0,104.0,190.39,159.78
2018,11,30,8,45,113.0,102.5,2.5,11.45,133.5,243.76,206.14
2018,11,30,9,0,151.0,118.0,2.7,11.9,163.0,297.67,251.94
2018,11,30,9,15,236.0,125.5,2.7,12.35,205.5,406.87,342.67
2018,11,30,9,30,321.0,133.0,2.7,12.8,248.0,495.84,414.39
2018,11,30,9,45,374.5,136.0,2.7,13.25,281.5,571.5,472.47
2018,11,30,10,0,428.0,139.0,2.7,13.7,315.0,622.32,510.62
2018,11,30,10,15,562.0,119.5,2.7,14.05,364.5,730.61,591.46
2018,11,30,10,30,696.0,100.0,2.7,14.4,414.0,826.03,659.29
2018,11,30,10,45,694.0,105.0,2.7,14.75,428.5,816.18,649.71
2018,11,30,11,0,692.0,110.0,2.7,15.1,443.0,803.37,639.05
2018,11,30,11,15,672.5,116.5,2.7,15.3,445.5,773.71,616.61
2018,11,30,11,30,653.0,123.0,2.7,15.5,448.0,742.03,592.85
2018,11,30,11,45,658.5,123.5,2.7,15.7,453.0,723.08,578.52
2018,11,30,12,0,664.0,124.0,2.7,15.9,458.0,701.32,562.08
2018,11,30,12,15,767.5,99.0,2.7,16.0,481.5,719.75,575.79
2018,11,30,12,30,871.0,74.0,2.7,16.1,505.0,725.99,580.27
2018,11,30,12,45,859.5,74.0,2.7,16.2,491.0,683.96,548.01
2018,11,30,13,0,848.0,74.0,2.7,16.3,477.0,633.91,508.44
2018,11,30,13,15,851.5,70.0,2.65,16.25,461.0,587.13,470.64
2018,11,30,13,30,855.0,66.0,2.6,16.2,445.0,534.93,427.59
2018,11,30,13,45,841.5,64.5,2.55,16.2,419.5,481.49,382.07
2018,11,30,14,0,828.0,63.0,2.5,16.2,394.0,424.74,332.7
2018,11,30,14,15,808.0,61.0,2.4,16.05,362.5,365.23,280.02
2018,11,30,14,30,788.0,59.0,2.3,15.9,331.0,306.88,227.24
2018,11,30,14,45,758.5,56.0,2.15,15.75,294.5,246.66,172.89
2018,11,30,15,0,729.0,53.0,2.0,15.6,258.0,189.3,122.1
2018,11,30,15,15,683.5,49.5,2.0,15.6,218.5,132.61,76.23
2018,11,30,15,30,638.0,46.0,2.0,15.6,179.0,81.27,42.43
2018,11,30,15,45,567.0,41.0,1.5,14.25,139.5,37.51,27.39
2018,11,30,16,0,496.0,36.0,1.0,12.9,100.0,30.26,20.61
2018,11,30,16,15,367.0,28.0,1.05,12.3,65.5,23.36,12.46
2018,11,30,16,30,238.0,20.0,1.1,11.7,31.0,16.69,0.0
2018,11,30,16,45,119.0,10.0,1.15,11.15,15.5,7.87,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,10.45,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,10.4,2.0,0.0,0.0
2018,12,1,7,15,28.0,8.0,2.85,10.75,9.5,28.68,0.0
2018,12,1,7,30,47.0,14.0,3.0,11.1,17.0,69.76,20.77
2018,12,1,7,45,42.5,21.5,3.15,11.45,26.0,66.32,49.37
2018,12,1,8,0,38.0,29.0,3.3,11.8,35.0,70.74,55.55
2018,12,1,8,15,19.0,38.5,3.2,12.0,41.5,51.07,38.89
2018,12,1,8,30,0.0,48.0,3.1,12.2,48.0,36.74,25.99
2018,12,1,8,45,0.0,36.5,3.05,12.4,36.5,27.85,18.43
2018,12,1,9,0,0.0,25.0,3.0,12.6,25.0,19.03,10.84
2018,12,1,9,15,3.5,43.0,3.25,12.8,44.0,36.25,25.87
2018,12,1,9,30,7.0,61.0,3.5,13.0,63.0,53.57,40.87
2018,12,1,9,45,82.5,111.0,3.7,13.25,144.0,206.4,173.29
2018,12,1,10,0,158.0,161.0,3.9,13.5,225.0,341.98,286.51
2018,12,1,10,15,285.5,154.0,4.1,13.6,279.0,472.05,394.26
2018,12,1,10,30,413.0,147.0,4.3,13.7,333.0,601.98,498.57
2018,12,1,10,45,413.5,148.0,4.45,13.85,340.0,593.29,490.67
2018,12,1,11,0,414.0,149.0,4.6,14.0,347.0,582.88,482.11
2018,12,1,11,15,515.5,138.5,4.7,14.1,390.5,647.61,534.13
2018,12,1,11,30,617.0,128.0,4.8,14.2,434.0,716.44,586.96
2018,12,1,11,45,736.0,104.5,4.9,14.35,471.5,766.67,624.91
2018,12,1,12,0,855.0,81.0,5.0,14.5,509.0,802.24,651.68
2018,12,1,12,15,764.0,99.0,4.95,14.6,479.0,717.53,586.64
2018,12,1,12,30,673.0,117.0,4.9,14.7,449.0,640.39,525.51
2018,12,1,12,45,477.5,151.5,4.9,14.75,384.0,500.57,412.32
2018,12,1,13,0,282.0,186.0,4.9,14.8,319.0,369.71,304.35
2018,12,1,13,15,208.5,157.0,4.8,14.8,253.5,279.91,230.27
2018,12,1,13,30,135.0,128.0,4.7,14.8,188.0,188.68,154.09
2018,12,1,13,45,401.5,110.0,4.65,14.8,273.0,309.99,253.02
2018,12,1,14,0,668.0,92.0,4.6,14.8,358.0,386.18,308.98
2018,12,1,14,15,691.5,82.0,4.5,14.6,338.0,343.16,268.39
2018,12,1,14,30,715.0,72.0,4.4,14.4,318.0,296.72,224.02
2018,12,1,14,45,605.5,73.0,4.3,14.25,265.5,223.75,161.57
2018,12,1,15,0,496.0,74.0,4.2,14.1,213.0,163.1,111.51
2018,12,1,15,15,536.0,63.5,4.2,14.1,193.0,124.81,76.77
2018,12,1,15,30,576.0,53.0,4.2,14.1,173.0,81.66,44.71
2018,12,1,15,45,494.5,47.0,3.5,13.2,133.5,38.86,28.67
2018,12,1,16,0,413.0,41.0,2.8,12.3,94.0,33.97,23.81
2018,12,1,16,15,280.5,29.5,2.6,11.7,59.5,24.33,13.1
2018,12,1,16,30,148.0,18.0,2.4,11.1,25.0,13.74,0.0
2018,12,1,16,45,74.0,9.0,2.25,10.5,12.5,7.08,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,5.05,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,5.0,2.0,0.0,0.0
2018,12,2,7,15,171.5,13.5,0.55,5.25,22.5,147.54,0.0
2018,12,2,7,30,320.0,24.0,0.6,5.5,43.0,333.82,84.72
2018,12,2,7,45,431.5,31.0,0.6,5.7,79.5,467.79,363.11
2018,12,2,8,0,543.0,38.0,0.6,5.9,116.0,573.61,461.97
2018,12,2,8,15,608.5,42.5,0.55,6.4,156.0,653.07,526.11
2018,12,2,8,30,674.0,47.0,0.5,6.9,196.0,731.81,585.32
2018,12,2,8,45,717.5,50.0,0.4,7.35,235.5,786.99,623.37
2018,12,2,9,0,761.0,53.0,0.3,7.8,275.0,840.22,657.91
2018,12,2,9,15,786.5,56.0,0.35,8.4,310.5,873.66,679.69
2018,12,2,9,30,812.0,59.0,0.4,9.0,346.0,904.14,699.01
2018,12,2,9,45,813.0,63.5,0.45,9.6,372.0,909.55,700.93
2018,12,2,10,0,814.0,68.0,0.5,10.2,398.0,911.47,700.82
2018,12,2,10,15,821.0,70.5,0.65,10.6,420.5,913.02,703.14
2018,12,2,10,30,828.0,73.0,0.8,11.0,443.0,911.03,702.97
2018,12,2,10,45,838.5,74.0,0.95,11.45,461.0,906.78,701.07
2018,12,2,11,0,849.0,75.0,1.1,11.9,479.0,898.83,696.54
2018,12,2,11,15,857.0,75.0,1.2,12.2,490.5,883.61,686.54
2018,12,2,11,30,865.0,75.0,1.3,12.5,502.0,864.78,674.08
2018,12,2,11,45,885.5,71.5,1.4,12.85,510.5,839.69,657.09
2018,12,2,12,0,906.0,68.0,1.5,13.2,519.0,819.81,643.73
2018,12,2,12,15,905.0,67.0,1.55,13.35,514.5,782.18,617.48
2018,12,2,12,30,904.0,66.0,1.6,13.5,510.0,741.84,589.22
2018,12,2,12,45,900.5,64.5,1.7,13.65,498.0,696.67,557.11
2018,12,2,13,0,897.0,63.0,1.8,13.8,486.0,649.36,520.72
2018,12,2,13,15,873.0,66.0,1.75,13.7,464.0,593.08,475.81
2018,12,2,13,30,849.0,69.0,1.7,13.6,442.0,540.14,432.3
2018,12,2,13,45,778.5,76.5,1.7,13.5,403.5,465.63,371.39
2018,12,2,14,0,708.0,84.0,1.7,13.4,365.0,396.57,313.63
2018,12,2,14,15,723.0,75.0,1.5,13.0,342.0,349.23,270.74
2018,12,2,14,30,738.0,66.0,1.3,12.6,319.0,300.51,225.24
2018,12,2,14,45,720.0,60.5,1.1,12.2,285.0,243.74,173.51
2018,12,2,15,0,702.0,55.0,0.9,11.8,251.0,188.58,123.97
2018,12,2,15,15,667.5,50.5,0.9,11.8,214.0,133.99,78.84
2018,12,2,15,30,633.0,46.0,0.9,11.8,177.0,83.44,44.25
2018,12,2,15,45,571.5,40.5,0.9,11.05,138.5,37.12,27.41
2018,12,2,16,0,510.0,35.0,0.9,10.3,100.0,32.1,22.42
2018,12,2,16,15,361.0,26.5,0.9,9.95,63.5,22.09,11.42
2018,12,2,16,30,212.0,18.0,0.9,9.6,27.0,14.9,0.0
2018,12,2,16,45,106.0,9.0,0.95,9.2,13.5,7.08,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,15,8.0,5.0,1.35,3.15,5.5,10.31,0.0
2018,12,3,7,30,16.0,10.0,1.5,3.9,11.0,25.65,0.0
2018,12,3,7,45,8.0,19.5,1.65,4.7,20.0,22.22,12.74
2018,12,3,8,0,0.0,29.0,1.8,5.5,29.0,22.14,13.4
2018,12,3,8,15,0.0,41.5,1.85,6.15,41.5,32.03,22.3
2018,12,3,8,30,0.0,54.0,1.9,6.8,54.0,43.63,32.62
2018,12,3,8,45,54.0,82.0,1.95,7.45,97.5,137.71,116.86
2018,12,3,9,0,108.0,110.0,2.0,8.1,141.0,245.26,209.84
2018,12,3,9,15,214.0,119.5,1.95,8.85,191.0,377.57,321.57
2018,12,3,9,30,320.0,129.0,1.9,9.6,241.0,489.78,412.43
2018,12,3,9,45,523.0,106.5,1.9,10.35,308.5,687.66,565.14
2018,12,3,10,0,726.0,84.0,1.9,11.1,376.0,853.12,682.9
2018,12,3,10,15,794.5,75.0,1.95,11.35,412.5,893.09,708.63
2018,12,3,10,30,863.0,66.0,2.0,11.6,449.0,923.89,729.0
2018,12,3,10,45,839.5,73.5,2.05,11.85,458.0,907.01,715.84
2018,12,3,11,0,816.0,81.0,2.1,12.1,467.0,876.15,693.37
2018,12,3,11,15,601.5,132.5,2.2,12.25,420.5,728.16,586.19
2018,12,3,11,30,387.0,184.0,2.3,12.4,374.0,549.27,448.83
2018,12,3,11,45,353.5,193.0,2.35,12.5,367.5,515.67,422.67
2018,12,3,12,0,320.0,202.0,2.4,12.6,361.0,482.62,395.74
2018,12,3,12,15,384.5,186.5,2.4,12.7,376.0,498.64,409.2
2018,12,3,12,30,449.0,171.0,2.4,12.8,391.0,526.48,430.71
2018,12,3,12,45,362.0,181.5,2.4,12.85,356.0,437.75,359.22
2018,12,3,13,0,275.0,192.0,2.4,12.9,321.0,372.48,305.68
2018,12,3,13,15,318.0,178.0,2.4,12.95,321.5,366.07,300.4
2018,12,3,13,30,361.0,164.0,2.4,13.0,322.0,355.23,290.59
2018,12,3,13,45,360.5,153.5,2.35,13.05,303.5,322.02,261.93
2018,12,3,14,0,360.0,143.0,2.3,13.1,285.0,297.46,239.68
2018,12,3,14,15,356.5,131.5,2.15,12.85,262.5,260.53,207.05
2018,12,3,14,30,353.0,120.0,2.0,12.6,240.0,223.84,174.09
2018,12,3,14,45,274.0,114.0,1.9,12.4,201.0,168.04,127.54
2018,12,3,15,0,195.0,108.0,1.8,12.2,162.0,127.69,95.15
2018,12,3,15,15,162.5,93.0,1.8,12.2,133.5,95.9,69.23
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,67.7,47.76
2018,12,3,15,45,82.0,62.0,1.7,11.1,77.5,44.99,34.36
2018,12,3,16,0,34.0,46.0,1.6,10.0,50.0,33.69,23.8
2018,12,3,16,15,21.0,29.5,1.6,9.6,31.5,22.03,11.3
2018,12,3,16,30,8.0,13.0,1.6,9.2,13.0,10.14,0.0
2018,12,3,16,45,4.0,6.5,1.6,8.8,6.5,5.11,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.5,2.9,6.7,3.5,3.55,0.0
2018,12,4,7,30,2.0,7.0,3.0,6.9,7.0,6.96,0.0
2018,12,4,7,45,1.0,12.0,3.15,7.15,12.0,9.97,2.32
2018,12,4,8,0,0.0,17.0,3.3,7.4,17.0,12.92,5.36
2018,12,4,8,15,0.0,22.5,3.3,7.95,22.5,17.12,9.19
2018,12,4,8,30,0.0,28.0,3.3,8.5,28.0,21.33,12.96
2018,12,4,8,45,0.0,37.0,3.35,9.0,37.0,28.24,19.05
2018,12,4,9,0,0.0,46.0,3.4,9.5,46.0,35.16,25.09
2018,12,4,9,15,0.0,48.5,3.45,10.2,48.5,37.08,26.7
2018,12,4,9,30,0.0,51.0,3.5,10.9,51.0,39.01,28.27
2018,12,4,9,45,0.0,67.0,3.6,11.65,67.0,51.38,38.8
2018,12,4,10,0,0.0,83.0,3.7,12.4,83.0,64.9,50.19
2018,12,4,10,15,0.0,85.5,3.65,12.8,85.5,66.71,51.57
2018,12,4,10,30,0.0,88.0,3.6,13.2,88.0,68.6,53.02
2018,12,4,10,45,0.0,93.0,3.5,13.65,93.0,72.78,56.4
2018,12,4,11,0,0.0,98.0,3.4,14.1,98.0,76.96,59.77
2018,12,4,11,15,0.0,101.5,3.25,14.3,101.5,79.83,62.08
2018,12,4,11,30,0.0,105.0,3.1,14.5,105.0,82.7,64.4
2018,12,4,11,45,2.0,106.5,2.95,14.7,107.5,85.5,66.75
2018,12,4,12,0,4.0,108.0,2.8,14.9,110.0,88.19,69.01
2018,12,4,12,15,9.0,109.0,2.6,14.95,113.5,92.61,72.86
2018,12,4,12,30,14.0,110.0,2.4,15.0,117.0,96.63,76.34
2018,12,4,12,45,13.5,106.5,2.15,15.05,113.0,92.61,72.93
2018,12,4,13,0,13.0,103.0,1.9,15.1,109.0,88.66,69.6
2018,12,4,13,15,12.0,98.0,1.7,15.0,103.5,83.25,65.07
2018,12,4,13,30,11.0,93.0,1.5,14.9,98.0,77.98,60.66
2018,12,4,13,45,8.0,84.5,1.35,14.75,88.0,69.04,53.16
2018,12,4,14,0,5.0,76.0,1.2,14.6,78.0,60.54,46.03
2018,12,4,14,15,2.5,70.0,1.3,14.1,71.0,54.64,41.17
2018,12,4,14,30,0.0,64.0,1.4,13.6,64.0,49.06,36.57
2018,12,4,14,45,0.0,73.0,1.5,13.1,73.0,56.06,42.66
2018,12,4,15,0,0.0,82.0,1.6,12.6,82.0,62.74,48.42
2018,12,4,15,15,0.0,69.5,1.6,12.6,69.5,52.84,39.82
2018,12,4,15,30,0.0,57.0,1.6,12.6,57.0,43.11,31.29
2018,12,4,15,45,0.0,44.5,1.5,11.6,44.5,33.57,24.21
2018,12,4,16,0,0.0,32.0,1.4,10.6,32.0,24.35,15.61
2018,12,4,16,15,0.5,21.0,1.45,10.25,21.0,16.03,6.62
2018,12,4,16,30,1.0,10.0,1.5,9.9,10.0,7.87,0.0
2018,12,4,16,45,0.5,5.0,1.5,9.55,5.0,3.93,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,15,55.0,6.0,2.75,8.5,9.0,48.43,0.0
2018,12,5,7,30,110.0,12.0,2.8,8.6,18.0,139.18,0.0
2018,12,5,7,45,193.5,19.0,2.85,8.7,40.5,242.32,186.89
2018,12,5,8,0,277.0,26.0,2.9,8.8,63.0,328.41,273.91
2018,12,5,8,15,276.5,27.5,2.9,9.0,75.5,331.11,281.04
2018,12,5,8,30,276.0,29.0,2.9,9.2,88.0,334.08,286.06
2018,12,5,8,45,141.5,46.0,2.9,9.35,76.5,202.62,174.58
2018,12,5,9,0,7.0,63.0,2.9,9.5,65.0,56.06,43.52
2018,12,5,9,15,6.5,76.5,2.85,9.85,78.5,68.03,53.92
2018,12,5,9,30,6.0,90.0,2.8,10.2,92.0,79.97,64.06
2018,12,5,9,45,13.5,105.5,2.75,10.6,110.5,101.78,82.94
2018,12,5,10,0,21.0,121.0,2.7,11.0,129.0,137.45,113.31
2018,12,5,10,15,67.0,154.5,2.7,11.4,183.5,220.14,184.11
2018,12,5,10,30,113.0,188.0,2.7,11.8,238.0,323.49,269.46
2018,12,5,10,45,150.5,195.5,2.7,12.2,264.5,361.53,300.21
2018,12,5,11,0,188.0,203.0,2.7,12.6,291.0,397.78,329.28
2018,12,5,11,15,187.0,205.0,2.65,12.95,294.5,390.53,322.36
2018,12,5,11,30,186.0,207.0,2.6,13.3,298.0,382.91,315.39
2018,12,5,11,45,122.5,203.0,2.55,13.7,263.0,315.53,258.94
2018,12,5,12,0,59.0,199.0,2.5,14.1,228.0,234.94,191.62
2018,12,5,12,15,110.5,193.0,2.4,14.25,247.0,279.67,229.25
2018,12,5,12,30,162.0,187.0,2.3,14.4,266.0,303.18,248.83
2018,12,5,12,45,358.0,161.0,2.2,14.6,329.5,430.95,352.57
2018,12,5,13,0,554.0,135.0,2.1,14.8,393.0,508.5,412.73
2018,12,5,13,15,542.0,131.0,2.05,14.75,375.5,466.22,377.59
2018,12,5,13,30,530.0,127.0,2.0,14.7,358.0,423.93,342.56
2018,12,5,13,45,366.0,139.0,1.95,14.7,294.0,323.07,260.5
2018,12,5,14,0,202.0,151.0,1.9,14.7,230.0,229.42,184.26
2018,12,5,14,15,203.5,142.5,1.8,14.5,217.0,207.1,164.83
2018,12,5,14,30,205.0,134.0,1.7,14.3,204.0,184.51,144.58
2018,12,5,14,45,238.0,117.5,1.6,14.1,190.0,163.04,123.94
2018,12,5,15,0,271.0,101.0,1.5,13.9,176.0,137.99,99.95
2018,12,5,15,15,233.5,88.0,1.5,13.9,145.5,102.56,71.15
2018,12,5,15,30,196.0,75.0,1.5,13.9,115.0,71.93,48.51
2018,12,5,15,45,165.0,60.0,1.3,12.85,88.5,44.88,34.0
2018,12,5,16,0,134.0,45.0,1.1,11.8,62.0,33.27,23.23
2018,12,5,16,15,92.5,30.0,1.15,11.35,39.5,22.43,11.38
2018,12,5,16,30,51.0,15.0,1.2,10.9,17.0,11.8,0.0
2018,12,5,16,45,25.5,7.5,1.2,10.45,8.5,5.9,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,6,7,15,114.0,10.5,1.85,6.4,16.0,98.72,0.0
2018,12,6,7,30,228.0,21.0,2.2,6.9,32.0,246.4,0.0
2018,12,6,7,45,350.5,28.5,2.55,7.4,65.5,393.81,298.1
2018,12,6,8,0,473.0,36.0,2.9,7.9,99.0,519.12,426.31
2018,12,6,8,15,543.0,41.5,2.9,8.35,137.5,599.3,496.9
2018,12,6,8,30,613.0,47.0,2.9,8.8,176.0,672.03,557.26
2018,12,6,8,45,659.0,51.0,2.9,9.2,214.5,730.17,603.56
2018,12,6,9,0,705.0,55.0,2.9,9.6,253.0,786.67,646.51
2018,12,6,9,15,737.0,57.0,2.85,10.25,288.0,824.9,673.16
2018,12,6,9,30,769.0,59.0,2.8,10.9,323.0,860.37,696.8
2018,12,6,9,45,792.0,60.5,2.75,11.5,353.5,883.33,710.66
2018,12,6,10,0,815.0,62.0,2.7,12.1,384.0,902.95,721.81
2018,12,6,10,15,828.0,64.0,2.65,12.6,408.5,910.06,724.06
2018,12,6,10,30,841.0,66.0,2.6,13.1,433.0,913.54,723.84
2018,12,6,10,45,850.0,66.5,2.5,13.6,450.5,896.88,708.95
2018,12,6,11,0,859.0,67.0,2.4,14.1,468.0,887.56,699.64
2018,12,6,11,15,863.5,68.0,2.35,14.35,479.0,871.29,686.57
2018,12,6,11,30,868.0,69.0,2.3,14.6,490.0,851.62,671.29
2018,12,6,11,45,869.5,69.5,2.25,14.9,493.5,825.44,651.4
2018,12,6,12,0,871.0,70.0,2.2,15.2,497.0,796.18,629.46
2018,12,6,12,15,871.0,69.5,2.25,15.35,493.5,761.59,604.81
2018,12,6,12,30,871.0,69.0,2.3,15.5,490.0,724.3,578.06
2018,12,6,12,45,866.5,68.0,2.3,15.65,479.0,680.78,545.74
2018,12,6,13,0,862.0,67.0,2.3,15.8,468.0,635.28,509.7
2018,12,6,13,15,853.0,66.0,2.3,15.85,449.5,585.33,469.57
2018,12,6,13,30,844.0,65.0,2.3,15.9,431.0,534.24,427.47
2018,12,6,13,45,830.5,63.5,2.3,15.9,406.5,482.02,383.29
2018,12,6,14,0,817.0,62.0,2.3,15.9,382.0,426.32,335.1
2018,12,6,14,15,797.0,60.0,2.2,15.75,351.5,367.77,283.4
2018,12,6,14,30,777.0,58.0,2.1,15.6,321.0,310.35,231.53
2018,12,6,14,45,747.5,55.0,2.0,15.45,285.5,250.92,177.89
2018,12,6,15,0,718.0,52.0,1.9,15.3,250.0,194.32,127.42
2018,12,6,15,15,674.0,48.5,1.9,15.3,212.0,138.37,81.16
2018,12,6,15,30,630.0,45.0,1.9,15.3,174.0,87.53,45.76
2018,12,6,15,45,560.5,39.5,1.45,13.8,135.0,40.0,29.57
2018,12,6,16,0,491.0,34.0,1.0,12.3,96.0,28.61,19.16
2018,12,6,16,15,356.0,26.0,1.05,11.85,61.5,21.66,10.74
2018,12,6,16,30,221.0,18.0,1.1,11.4,27.0,14.16,0.0
2018,12,6,16,45,110.5,9.0,1.15,10.95,13.5,7.08,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.0,0.85,6.15,11.5,49.86,0.0
2018,12,7,7,30,108.0,18.0,0.8,6.5,23.0,142.97,0.0
2018,12,7,7,45,167.5,31.5,0.75,6.9,48.5,240.54,178.4
2018,12,7,8,0,227.0,45.0,0.7,7.3,74.0,311.41,256.2
2018,12,7,8,15,269.5,57.0,0.75,7.65,104.0,367.75,307.21
2018,12,7,8,30,312.0,69.0,0.8,8.0,134.0,425.57,356.56
2018,12,7,8,45,311.5,83.0,0.8,8.35,159.0,446.17,373.55
2018,12,7,9,0,311.0,97.0,0.8,8.7,184.0,465.17,388.38
2018,12,7,9,15,337.5,108.0,0.8,9.0,213.5,504.62,419.09
2018,12,7,9,30,364.0,119.0,0.8,9.3,243.0,542.86,447.74
2018,12,7,9,45,397.5,125.0,0.75,9.65,271.5,579.95,474.52
2018,12,7,10,0,431.0,131.0,0.7,10.0,300.0,615.24,499.2
2018,12,7,10,15,424.0,142.0,0.7,10.5,317.0,615.46,496.84
2018,12,7,10,30,417.0,153.0,0.7,11.0,334.0,613.59,493.38
2018,12,7,10,45,529.5,136.0,0.75,11.55,375.5,688.36,548.65
2018,12,7,11,0,642.0,119.0,0.8,12.1,417.0,768.58,604.12
2018,12,7,11,15,744.0,97.5,0.8,12.8,451.0,816.37,634.43
2018,12,7,11,30,846.0,76.0,0.8,13.5,485.0,851.16,655.72
2018,12,7,11,45,866.0,72.5,0.75,14.15,493.5,826.72,635.84
2018,12,7,12,0,886.0,69.0,0.7,14.8,502.0,807.63,620.66
2018,12,7,12,15,885.0,68.5,0.75,15.25,498.0,771.85,596.1
2018,12,7,12,30,884.0,68.0,0.8,15.7,494.0,733.39,569.68
2018,12,7,12,45,880.5,67.0,0.85,16.15,483.0,690.12,539.26
2018,12,7,13,0,877.0,66.0,0.9,16.6,472.0,644.73,504.86
2018,12,7,13,15,869.0,64.5,0.95,16.6,454.0,594.21,466.49
2018,12,7,13,30,861.0,63.0,1.0,16.6,436.0,542.42,425.85
2018,12,7,13,45,846.5,62.5,1.05,16.65,411.5,487.49,381.27
2018,12,7,14,0,832.0,62.0,1.1,16.7,387.0,434.12,336.26
2018,12,7,14,15,811.0,60.0,1.05,16.5,356.0,374.4,284.87
2018,12,7,14,30,790.0,58.0,1.0,16.3,325.0,315.88,233.2
2018,12,7,14,45,759.5,56.0,0.95,16.1,289.5,256.38,180.38
2018,12,7,15,0,729.0,54.0,0.9,15.9,254.0,199.74,130.53
2018,12,7,15,15,684.5,50.0,0.9,15.9,215.0,142.52,83.62
2018,12,7,15,30,640.0,46.0,0.9,15.9,176.0,90.49,47.34
2018,12,7,15,45,482.0,43.0,0.9,14.55,128.5,40.13,29.58
2018,12,7,16,0,324.0,40.0,0.9,13.2,81.0,32.7,22.59
2018,12,7,16,15,274.0,29.0,0.9,12.8,54.5,23.92,12.36
2018,12,7,16,30,224.0,18.0,0.9,12.4,28.0,14.16,0.0
2018,12,7,16,45,112.0,9.0,0.95,12.0,14.0,7.08,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,7,15,117.0,10.0,1.0,5.6,15.0,100.43,0.0
2018,12,8,7,30,234.0,20.0,1.0,6.1,30.0,246.47,0.0
2018,12,8,7,45,359.0,28.0,0.95,6.6,64.0,399.08,288.51
2018,12,8,8,0,484.0,36.0,0.9,7.1,98.0,527.85,423.93
2018,12,8,8,15,555.5,41.5,1.05,7.6,137.0,609.73,495.04
2018,12,8,8,30,627.0,47.0,1.2,8.1,176.0,683.59,555.52
2018,12,8,8,45,653.5,53.0,1.35,8.6,211.5,726.09,589.99
2018,12,8,9,0,680.0,59.0,1.5,9.1,247.0,766.53,621.43
2018,12,8,9,15,732.5,59.5,1.65,9.8,286.5,822.91,662.67
2018,12,8,9,30,785.0,60.0,1.8,10.5,326.0,876.49,700.41
2018,12,8,9,45,808.0,61.5,1.95,11.2,357.0,899.65,715.61
2018,12,8,10,0,831.0,63.0,2.1,11.9,388.0,919.41,728.37
2018,12,8,10,15,844.5,64.5,2.15,12.4,412.5,926.37,731.38
2018,12,8,10,30,858.0,66.0,2.2,12.9,437.0,918.81,724.29
2018,12,8,10,45,867.0,67.5,2.3,13.4,455.5,914.31,720.11
2018,12,8,11,0,876.0,69.0,2.4,13.9,474.0,906.18,713.38
2018,12,8,11,15,881.0,69.5,2.4,14.15,485.0,889.48,700.46
2018,12,8,11,30,886.0,70.0,2.4,14.4,496.0,869.32,685.28
