Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,11,45,887.5,70.0,2.4,14.7,499.5,842.18,665.11
2018,12,8,12,0,889.0,70.0,2.4,15.0,503.0,811.91,642.82
2018,12,8,12,15,884.0,70.5,2.35,15.05,498.5,774.22,615.39
2018,12,8,12,30,879.0,71.0,2.3,15.1,494.0,734.11,586.15
2018,12,8,12,45,869.0,72.0,2.3,15.2,482.0,688.91,552.68
2018,12,8,13,0,859.0,73.0,2.3,15.3,470.0,647.24,519.44
2018,12,8,13,15,849.0,72.0,2.25,15.25,451.5,596.02,478.38
2018,12,8,13,30,839.0,71.0,2.2,15.2,433.0,543.74,435.48
2018,12,8,13,45,823.5,69.5,2.15,15.15,408.0,487.43,388.28
2018,12,8,14,0,808.0,68.0,2.1,15.1,383.0,431.18,339.78
2018,12,8,14,15,787.0,66.0,1.9,14.85,352.5,372.67,288.17
2018,12,8,14,30,766.0,64.0,1.7,14.6,322.0,315.4,236.53
2018,12,8,14,45,735.0,61.0,1.5,14.35,286.5,256.09,183.12
2018,12,8,15,0,704.0,58.0,1.3,14.1,251.0,199.77,132.95
2018,12,8,15,15,657.0,53.5,1.3,14.1,212.0,143.17,86.08
2018,12,8,15,30,610.0,49.0,1.3,14.1,173.0,89.67,47.8
2018,12,8,15,45,536.5,43.0,1.15,12.8,134.0,42.17,25.83
2018,12,8,16,0,463.0,37.0,1.0,11.5,95.0,30.94,21.23
2018,12,8,16,15,327.5,28.0,1.05,11.05,61.0,23.26,11.97
2018,12,8,16,30,192.0,19.0,1.1,10.6,27.0,14.95,0.0
2018,12,8,16,45,96.0,9.5,1.15,10.15,13.5,7.47,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,7,15,0.5,3.0,0.75,5.95,3.0,2.76,0.0
2018,12,9,7,30,1.0,6.0,0.7,6.1,6.0,5.54,0.0
2018,12,9,7,45,16.5,20.0,0.7,6.3,22.0,31.83,18.39
2018,12,9,8,0,32.0,34.0,0.7,6.5,38.0,63.39,49.35
2018,12,9,8,15,64.5,54.0,0.9,6.8,66.0,136.54,114.06
2018,12,9,8,30,97.0,74.0,1.1,7.1,94.0,194.02,164.88
2018,12,9,8,45,102.0,90.0,1.25,7.4,114.5,217.93,185.77
2018,12,9,9,0,107.0,106.0,1.4,7.7,135.0,241.25,205.75
2018,12,9,9,15,65.0,98.5,1.45,8.05,117.0,163.68,138.8
2018,12,9,9,30,23.0,91.0,1.5,8.4,99.0,109.31,90.49
2018,12,9,9,45,36.5,104.0,1.55,8.7,117.5,135.6,113.53
2018,12,9,10,0,50.0,117.0,1.6,9.0,136.0,161.62,135.86
2018,12,9,10,15,46.0,119.0,1.65,9.2,137.5,157.2,131.58
2018,12,9,10,30,42.0,121.0,1.7,9.4,139.0,153.08,127.65
2018,12,9,10,45,24.0,105.0,1.7,9.6,115.5,116.63,95.79
2018,12,9,11,0,6.0,89.0,1.7,9.8,92.0,74.64,59.06
2018,12,9,11,15,12.0,113.0,1.85,9.8,119.0,101.2,81.98
2018,12,9,11,30,18.0,137.0,2.0,9.8,146.0,128.02,104.83
2018,12,9,11,45,9.0,99.5,2.1,9.8,104.0,85.41,68.23
2018,12,9,12,0,0.0,62.0,2.2,9.8,62.0,47.55,35.48
2018,12,9,12,15,0.0,52.0,2.2,9.75,52.0,39.83,28.87
2018,12,9,12,30,0.0,42.0,2.2,9.7,42.0,32.13,22.23
2018,12,9,12,45,2.0,62.5,2.25,9.7,63.5,49.3,37.14
2018,12,9,13,0,4.0,83.0,2.3,9.7,85.0,66.41,51.92
2018,12,9,13,15,21.0,88.0,2.2,9.65,97.0,85.1,68.29
2018,12,9,13,30,38.0,93.0,2.1,9.6,109.0,97.33,78.88
2018,12,9,13,45,34.0,74.5,2.05,9.5,88.5,77.08,61.33
2018,12,9,14,0,30.0,56.0,2.0,9.4,68.0,57.81,44.57
2018,12,9,14,15,166.5,59.5,1.9,9.3,116.5,125.91,101.03
2018,12,9,14,30,303.0,63.0,1.8,9.2,165.0,161.18,125.97
2018,12,9,14,45,305.5,68.0,1.65,9.05,161.0,145.77,109.82
2018,12,9,15,0,308.0,73.0,1.5,8.9,157.0,128.97,92.91
2018,12,9,15,15,284.5,67.5,1.5,8.9,136.0,98.62,66.84
2018,12,9,15,30,261.0,62.0,1.5,8.9,115.0,70.93,45.75
2018,12,9,15,45,189.5,48.0,1.15,8.3,82.0,38.87,26.0
2018,12,9,16,0,118.0,34.0,0.8,7.7,49.0,25.78,17.08
2018,12,9,16,15,59.5,20.0,0.8,7.5,27.5,15.36,6.17
2018,12,9,16,30,1.0,6.0,0.8,7.3,6.0,4.72,0.0
2018,12,9,16,45,0.5,3.0,0.75,7.05,3.0,2.36,0.0
2018,12,9,17,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.5,1.3,6.1,1.5,1.18,0.0
2018,12,10,7,30,0.0,3.0,1.5,6.4,3.0,2.36,0.0
2018,12,10,7,45,0.0,9.5,1.65,6.7,9.5,7.2,0.0
2018,12,10,8,0,0.0,16.0,1.8,7.0,16.0,12.16,4.61
2018,12,10,8,15,0.0,25.5,1.95,7.45,25.5,19.42,11.14
2018,12,10,8,30,0.0,35.0,2.1,7.9,35.0,26.71,17.65
2018,12,10,8,45,3.0,47.0,2.25,8.3,48.0,38.78,28.45
2018,12,10,9,0,6.0,59.0,2.4,8.7,61.0,51.5,39.73
2018,12,10,9,15,9.0,83.5,2.6,9.3,86.5,78.85,63.53
2018,12,10,9,30,12.0,108.0,2.8,9.9,112.0,106.94,87.62
2018,12,10,9,45,8.5,98.0,2.95,10.5,101.0,89.73,72.42
2018,12,10,10,0,5.0,88.0,3.1,11.1,90.0,74.89,59.3
2018,12,10,10,15,48.5,126.5,3.15,11.6,147.0,168.76,140.74
2018,12,10,10,30,92.0,165.0,3.2,12.1,204.0,254.32,212.84
2018,12,10,10,45,91.0,177.5,3.25,12.65,217.5,263.92,219.62
2018,12,10,11,0,90.0,190.0,3.3,13.2,231.0,273.15,226.26
2018,12,10,11,15,169.5,195.0,3.25,13.5,275.0,364.59,302.14
2018,12,10,11,30,249.0,200.0,3.2,13.8,319.0,451.27,371.79
2018,12,10,11,45,235.5,202.0,3.15,14.15,315.5,430.27,353.43
2018,12,10,12,0,222.0,204.0,3.1,14.5,312.0,391.18,321.53
2018,12,10,12,15,416.5,165.0,3.05,14.7,365.0,522.07,427.69
2018,12,10,12,30,611.0,126.0,3.0,14.9,418.0,610.57,496.96
2018,12,10,12,45,748.0,94.0,3.0,15.05,443.5,640.6,519.6
2018,12,10,13,0,885.0,62.0,3.0,15.2,469.0,648.51,524.91
2018,12,10,13,15,877.0,61.0,3.0,15.25,451.5,598.51,483.92
2018,12,10,13,30,869.0,60.0,3.0,15.3,434.0,547.19,441.19
2018,12,10,13,45,857.5,58.5,2.95,15.35,410.0,492.52,394.51
2018,12,10,14,0,846.0,57.0,2.9,15.4,386.0,437.4,346.14
2018,12,10,14,15,827.0,55.0,2.7,15.25,355.5,378.68,293.71
2018,12,10,14,30,808.0,53.0,2.5,15.1,325.0,320.86,240.96
2018,12,10,14,45,779.5,50.5,2.35,14.95,289.5,260.81,186.24
2018,12,10,15,0,751.0,48.0,2.2,14.8,254.0,203.08,134.16
2018,12,10,15,15,707.5,45.0,2.2,14.8,215.5,145.61,85.81
2018,12,10,15,30,664.0,42.0,2.2,14.8,177.0,93.08,47.96
2018,12,10,15,45,595.0,37.0,1.6,13.2,137.5,43.49,24.67
2018,12,10,16,0,526.0,32.0,1.0,11.6,98.0,29.5,19.98
2018,12,10,16,15,384.5,24.5,1.1,11.15,63.0,22.32,11.31
2018,12,10,16,30,243.0,17.0,1.2,10.7,28.0,13.38,0.0
2018,12,10,16,45,121.5,8.5,1.25,10.25,14.0,6.69,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,11,7,15,121.0,8.5,1.45,2.6,13.0,6.69,0.0
2018,12,11,7,30,242.0,17.0,1.7,3.4,26.0,211.31,0.0
2018,12,11,7,45,385.0,24.5,1.9,4.2,60.5,397.28,269.88
2018,12,11,8,0,528.0,32.0,2.1,5.0,95.0,547.85,445.41
2018,12,11,8,15,598.0,37.0,2.15,5.65,134.5,630.8,520.47
2018,12,11,8,30,668.0,42.0,2.2,6.3,174.0,713.75,588.92
2018,12,11,8,45,473.5,65.0,2.25,7.0,168.5,579.68,486.67
2018,12,11,9,0,279.0,88.0,2.3,7.7,163.0,422.04,359.82
2018,12,11,9,15,295.5,103.5,2.2,8.35,193.0,434.25,370.54
2018,12,11,9,30,312.0,119.0,2.1,9.0,223.0,469.12,397.34
2018,12,11,9,45,557.5,92.5,2.0,9.65,299.0,703.31,579.78
2018,12,11,10,0,803.0,66.0,1.9,10.3,375.0,895.89,716.15
2018,12,11,10,15,835.0,64.0,1.8,10.9,403.5,916.35,724.77
2018,12,11,10,30,867.0,62.0,1.7,11.5,432.0,921.95,724.73
2018,12,11,10,45,860.5,66.0,1.6,12.05,446.5,906.67,710.44
2018,12,11,11,0,854.0,70.0,1.5,12.6,461.0,898.42,701.45
2018,12,11,11,15,817.5,80.5,1.55,13.1,462.0,857.6,671.89
2018,12,11,11,30,781.0,91.0,1.6,13.6,463.0,814.34,640.83
2018,12,11,11,45,804.5,86.0,1.65,14.1,472.0,802.51,632.05
2018,12,11,12,0,828.0,81.0,1.7,14.6,481.0,786.32,619.89
2018,12,11,12,15,858.5,73.5,1.7,14.8,485.5,768.14,606.63
2018,12,11,12,30,889.0,66.0,1.7,15.0,490.0,738.26,585.0
2018,12,11,12,45,884.5,64.5,1.75,15.25,478.5,693.93,553.16
2018,12,11,13,0,880.0,63.0,1.8,15.5,467.0,647.58,517.17
2018,12,11,13,15,871.0,62.0,1.8,15.55,449.0,597.28,477.27
2018,12,11,13,30,862.0,61.0,1.8,15.6,431.0,545.77,435.35
2018,12,11,13,45,847.5,59.5,1.8,15.65,406.0,490.03,388.91
2018,12,11,14,0,833.0,58.0,1.8,15.7,381.0,434.16,340.97
2018,12,11,14,15,812.0,56.0,1.6,15.55,350.5,376.46,290.0
2018,12,11,14,30,791.0,54.0,1.4,15.4,320.0,318.13,237.55
2018,12,11,14,45,760.5,52.0,1.2,15.2,285.0,258.73,184.06
2018,12,11,15,0,730.0,50.0,1.0,15.0,250.0,202.14,133.54
2018,12,11,15,15,686.5,46.5,1.0,15.0,212.0,145.39,86.17
2018,12,11,15,30,643.0,43.0,1.0,15.0,174.0,93.62,48.77
2018,12,11,15,45,560.0,38.5,0.7,14.25,134.0,45.31,25.63
2018,12,11,16,0,477.0,34.0,0.4,13.5,94.0,28.54,19.01
2018,12,11,16,15,297.5,25.0,0.5,12.95,57.5,20.6,9.97
2018,12,11,16,30,118.0,16.0,0.6,12.4,21.0,12.21,0.0
2018,12,11,16,45,59.0,8.0,0.7,11.9,10.5,6.29,0.0
2018,12,11,17,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,12,7,15,75.5,8.0,2.9,6.65,10.5,6.29,0.0
2018,12,12,7,30,151.0,16.0,3.1,6.8,21.0,135.91,0.0
2018,12,12,7,45,270.5,26.0,3.35,6.95,51.5,313.09,205.3
2018,12,12,8,0,390.0,36.0,3.6,7.1,82.0,443.13,363.45
2018,12,12,8,15,472.5,42.5,3.55,7.6,120.0,534.27,446.49
2018,12,12,8,30,555.0,49.0,3.5,8.1,158.0,627.3,524.75
2018,12,12,8,45,634.5,51.5,3.5,8.6,201.5,704.09,586.87
2018,12,12,9,0,714.0,54.0,3.5,9.1,245.0,790.81,653.89
2018,12,12,9,15,691.0,64.0,3.55,9.75,269.5,794.73,655.66
2018,12,12,9,30,668.0,74.0,3.6,10.4,294.0,787.85,649.06
2018,12,12,9,45,723.0,72.5,3.65,11.05,331.5,830.32,679.38
2018,12,12,10,0,778.0,71.0,3.7,11.7,369.0,878.13,712.55
2018,12,12,10,15,831.5,66.0,3.7,12.2,403.0,915.73,737.64
2018,12,12,10,30,885.0,61.0,3.7,12.7,437.0,937.76,751.13
2018,12,12,10,45,896.5,60.5,3.7,13.25,455.5,933.02,745.18
2018,12,12,11,0,908.0,60.0,3.7,13.8,474.0,924.57,736.91
2018,12,12,11,15,914.0,60.5,3.8,14.15,486.0,908.74,724.63
2018,12,12,11,30,920.0,61.0,3.9,14.5,498.0,889.28,709.85
2018,12,12,11,45,923.0,60.5,4.0,14.85,502.0,862.41,689.75
2018,12,12,12,0,926.0,60.0,4.1,15.2,506.0,832.23,667.26
2018,12,12,12,15,922.5,60.5,4.15,15.4,502.5,795.05,639.71
2018,12,12,12,30,919.0,61.0,4.2,15.6,499.0,755.2,610.1
2018,12,12,12,45,911.0,62.0,4.3,15.8,488.0,710.36,576.85
2018,12,12,13,0,903.0,63.0,4.4,16.0,477.0,663.59,539.48
2018,12,12,13,15,866.0,67.5,4.35,15.95,452.0,601.66,489.01
2018,12,12,13,30,829.0,72.0,4.3,15.9,427.0,544.46,441.18
2018,12,12,13,45,812.0,68.5,4.25,15.9,400.0,486.07,391.48
2018,12,12,14,0,795.0,65.0,4.2,15.9,373.0,427.97,340.77
2018,12,12,14,15,746.5,65.5,3.9,15.6,336.5,362.32,283.29
2018,12,12,14,30,698.0,66.0,3.6,15.3,300.0,300.87,228.64
2018,12,12,14,45,724.0,58.0,3.3,15.05,277.5,256.16,185.2
2018,12,12,15,0,750.0,50.0,3.0,14.8,255.0,207.8,138.69
2018,12,12,15,15,634.0,52.5,3.0,14.8,207.5,144.46,88.21
2018,12,12,15,30,518.0,55.0,3.0,14.8,160.0,92.15,52.22
2018,12,12,15,45,450.5,46.5,2.3,13.0,123.0,47.81,28.56
2018,12,12,16,0,383.0,38.0,1.6,11.2,86.0,31.33,21.6
2018,12,12,16,15,273.5,27.5,1.6,10.55,55.0,22.62,11.67
2018,12,12,16,30,164.0,17.0,1.6,9.9,24.0,13.94,0.0
2018,12,12,16,45,82.0,8.5,1.55,9.3,12.0,6.69,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,13,7,15,107.0,8.0,1.25,5.25,11.5,0.0,0.0
2018,12,13,7,30,214.0,16.0,1.3,5.8,23.0,187.11,0.0
2018,12,13,7,45,355.0,23.5,1.35,6.35,56.0,380.64,236.62
2018,12,13,8,0,496.0,31.0,1.4,6.9,89.0,517.5,413.98
2018,12,13,8,15,570.0,36.5,1.7,7.55,128.0,603.67,493.06
2018,12,13,8,30,644.0,42.0,2.0,8.2,167.0,690.38,565.6
2018,12,13,8,45,637.5,51.0,2.25,8.8,197.0,705.8,580.82
2018,12,13,9,0,631.0,60.0,2.5,9.4,227.0,727.44,599.4
2018,12,13,9,15,714.5,57.5,2.6,10.0,272.0,800.88,654.61
2018,12,13,9,30,798.0,55.0,2.7,10.6,317.0,880.42,711.96
2018,12,13,9,45,819.5,56.5,2.8,11.25,348.0,902.54,725.89
2018,12,13,10,0,841.0,58.0,2.9,11.9,379.0,910.27,729.6
2018,12,13,10,15,855.5,59.0,2.95,12.3,404.0,918.01,733.57
2018,12,13,10,30,870.0,60.0,3.0,12.7,429.0,922.22,734.98
2018,12,13,10,45,879.5,61.5,3.05,13.1,448.0,918.74,730.96
2018,12,13,11,0,889.0,63.0,3.1,13.5,467.0,911.57,724.46
2018,12,13,11,15,894.5,63.0,3.15,13.8,478.5,895.08,711.67
2018,12,13,11,30,900.0,63.0,3.2,14.1,490.0,875.08,696.54
2018,12,13,11,45,902.5,63.5,3.25,14.35,494.5,849.73,677.74
2018,12,13,12,0,905.0,64.0,3.3,14.6,499.0,821.11,656.63
2018,12,13,12,15,901.5,64.5,3.35,14.8,495.5,784.68,629.88
2018,12,13,12,30,898.0,65.0,3.4,15.0,492.0,745.65,601.11
2018,12,13,12,45,890.0,65.5,3.4,15.15,481.0,701.08,567.9
2018,12,13,13,0,882.0,66.0,3.4,15.3,470.0,654.66,530.65
2018,12,13,13,15,873.0,65.0,3.35,15.3,452.0,604.35,489.64
2018,12,13,13,30,864.0,64.0,3.3,15.3,434.0,552.8,446.65
2018,12,13,13,45,851.0,63.0,3.25,15.3,410.5,498.28,400.15
2018,12,13,14,0,838.0,62.0,3.2,15.3,387.0,445.31,353.57
2018,12,13,14,15,817.5,60.5,3.0,15.1,356.5,386.16,300.95
2018,12,13,14,30,797.0,59.0,2.8,14.9,326.0,328.08,248.14
2018,12,13,14,45,765.5,56.5,2.55,14.65,290.5,267.4,193.02
2018,12,13,15,0,734.0,54.0,2.3,14.4,255.0,209.68,140.97
2018,12,13,15,15,688.5,50.5,2.3,14.4,216.5,152.19,92.28
2018,12,13,15,30,643.0,47.0,2.3,14.4,178.0,99.93,53.71
2018,12,13,15,45,568.0,41.5,1.75,12.6,138.0,50.66,28.67
2018,12,13,16,0,493.0,36.0,1.2,10.8,98.0,30.26,20.73
2018,12,13,16,15,350.5,28.0,1.2,10.25,63.5,23.32,12.32
2018,12,13,16,30,208.0,20.0,1.2,9.7,29.0,16.64,0.0
2018,12,13,16,45,104.0,10.0,1.25,9.2,14.5,7.87,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,7,15,8.0,2.0,1.45,8.2,2.5,0.0,0.0
2018,12,14,7,30,16.0,4.0,1.5,8.6,5.0,16.18,0.0
2018,12,14,7,45,8.0,6.5,1.55,8.95,7.0,13.74,2.93
2018,12,14,8,0,0.0,9.0,1.6,9.3,9.0,6.82,0.0
2018,12,14,8,15,0.0,11.5,1.75,9.95,11.5,8.72,1.79
2018,12,14,8,30,0.0,14.0,1.9,10.6,14.0,10.62,3.52
2018,12,14,8,45,0.0,16.5,2.1,11.25,16.5,12.53,5.22
2018,12,14,9,0,0.0,19.0,2.3,11.9,19.0,14.44,6.89
2018,12,14,9,15,1.0,46.5,2.6,12.45,47.0,36.51,26.01
2018,12,14,9,30,2.0,74.0,2.9,13.0,75.0,60.57,46.64
2018,12,14,9,45,1.0,54.0,3.2,13.55,54.5,42.3,30.8
2018,12,14,10,0,0.0,34.0,3.5,14.1,34.0,25.95,16.65
2018,12,14,10,15,0.0,54.5,3.65,14.35,54.5,41.72,30.09
2018,12,14,10,30,0.0,75.0,3.8,14.6,75.0,57.58,43.48
2018,12,14,10,45,5.0,106.5,3.95,14.85,109.0,90.41,71.32
2018,12,14,11,0,10.0,138.0,4.1,15.1,143.0,124.83,100.17
2018,12,14,11,15,5.5,109.0,4.1,15.2,111.5,91.93,72.32
2018,12,14,11,30,1.0,80.0,4.1,15.3,80.0,62.35,47.22
2018,12,14,11,45,84.5,112.5,4.15,15.4,153.0,184.48,152.28
2018,12,14,12,0,168.0,145.0,4.2,15.5,226.0,299.99,248.51
2018,12,14,12,15,209.5,154.5,4.2,15.6,254.5,333.6,275.8
2018,12,14,12,30,251.0,164.0,4.2,15.7,283.0,362.99,299.48
2018,12,14,12,45,251.5,165.0,4.2,15.8,282.0,350.33,288.48
2018,12,14,13,0,252.0,166.0,4.2,15.9,281.0,336.85,276.83
2018,12,14,13,15,170.5,132.0,4.15,15.9,208.5,237.71,194.86
2018,12,14,13,30,89.0,98.0,4.1,15.9,136.0,138.69,112.03
2018,12,14,13,45,45.5,83.5,4.05,15.9,103.0,90.88,71.5
2018,12,14,14,0,2.0,69.0,4.0,15.9,70.0,53.82,40.12
2018,12,14,14,15,37.0,82.5,3.85,15.75,95.0,81.1,62.86
2018,12,14,14,30,72.0,96.0,3.7,15.6,120.0,106.56,83.25
2018,12,14,14,45,38.5,80.5,3.55,15.4,93.0,74.72,56.8
2018,12,14,15,0,5.0,65.0,3.4,15.2,66.0,50.89,37.63
2018,12,14,15,15,2.5,49.0,3.4,15.2,49.5,37.88,26.57
2018,12,14,15,30,0.0,33.0,3.4,15.2,33.0,25.17,15.74
2018,12,14,15,45,0.0,26.0,2.8,14.3,26.0,19.81,11.07
2018,12,14,16,0,0.0,19.0,2.2,13.4,19.0,14.45,6.85
2018,12,14,16,15,8.5,13.5,2.15,13.1,14.0,10.62,2.49
2018,12,14,16,30,17.0,8.0,2.1,12.8,9.0,6.48,0.0
2018,12,14,16,45,8.5,4.0,2.0,12.5,4.5,3.15,0.0
2018,12,14,17,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,7,15,0.0,2.5,0.8,9.6,2.5,0.0,0.0
2018,12,15,7,30,0.0,5.0,0.8,9.9,5.0,3.93,0.0
2018,12,15,7,45,0.0,15.0,0.8,10.15,15.0,11.42,0.86
2018,12,15,8,0,0.0,25.0,0.8,10.4,25.0,19.08,10.05
2018,12,15,8,15,0.5,40.5,0.95,10.8,40.5,34.32,23.55
2018,12,15,8,30,1.0,56.0,1.1,11.2,56.0,50.5,37.75
2018,12,15,8,45,6.0,67.5,1.25,11.6,69.0,65.08,50.71
2018,12,15,9,0,11.0,79.0,1.4,12.0,82.0,79.84,63.67
2018,12,15,9,15,5.5,54.5,1.45,12.5,56.0,47.01,35.26
2018,12,15,9,30,0.0,30.0,1.5,13.0,30.0,22.87,14.14
2018,12,15,9,45,0.5,61.0,1.55,13.55,61.0,47.22,35.05
2018,12,15,10,0,1.0,92.0,1.6,14.1,92.0,75.31,58.8
2018,12,15,10,15,25.0,123.0,1.6,14.65,133.5,142.86,116.3
2018,12,15,10,30,49.0,154.0,1.6,15.2,175.0,200.76,164.29
2018,12,15,10,45,55.0,168.0,1.55,15.75,192.5,219.65,179.0
2018,12,15,11,0,61.0,182.0,1.5,16.3,210.0,238.04,193.24
2018,12,15,11,15,101.0,193.0,1.45,16.6,240.5,282.65,229.65
2018,12,15,11,30,141.0,204.0,1.4,16.9,271.0,344.12,278.17
2018,12,15,11,45,148.5,205.0,1.35,17.15,276.0,343.51,276.85
2018,12,15,12,0,156.0,206.0,1.3,17.4,281.0,342.14,275.3
2018,12,15,12,15,257.0,194.0,1.3,17.55,316.5,414.94,333.32
2018,12,15,12,30,358.0,182.0,1.3,17.7,352.0,461.87,369.82
2018,12,15,12,45,343.5,181.0,1.3,17.8,341.0,431.75,345.47
2018,12,15,13,0,329.0,180.0,1.3,17.9,330.0,401.95,321.69
2018,12,15,13,15,218.5,179.0,1.25,17.9,277.0,314.86,252.11
2018,12,15,13,30,108.0,178.0,1.2,17.9,224.0,226.81,181.24
2018,12,15,13,45,58.5,138.5,1.1,17.9,163.0,146.76,116.42
2018,12,15,14,0,9.0,99.0,1.0,17.9,102.0,81.17,62.49
2018,12,15,14,15,43.5,105.0,0.9,17.8,119.5,102.97,80.32
2018,12,15,14,30,78.0,111.0,0.8,17.7,137.0,121.8,94.73
2018,12,15,14,45,121.5,109.5,0.65,17.6,145.0,125.8,95.86
2018,12,15,15,0,165.0,108.0,0.5,17.5,153.0,124.14,91.63
2018,12,15,15,15,121.0,93.0,0.5,17.5,123.5,92.83,66.83
2018,12,15,15,30,77.0,78.0,0.5,17.5,94.0,67.21,47.62
2018,12,15,15,45,60.0,62.0,0.65,16.3,72.5,47.52,33.03
2018,12,15,16,0,43.0,46.0,0.8,15.1,51.0,33.77,23.37
2018,12,15,16,15,38.0,30.5,0.9,14.5,34.0,22.76,11.81
2018,12,15,16,30,33.0,15.0,1.0,13.9,17.0,11.6,0.0
2018,12,15,16,45,16.5,7.5,1.1,13.35,8.5,5.9,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,10.35,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,10.9,2.0,1.57,0.0
2018,12,16,7,45,0.0,4.0,1.45,11.4,4.0,3.02,0.0
2018,12,16,8,0,0.0,6.0,1.5,11.9,6.0,4.54,0.0
2018,12,16,8,15,0.0,7.0,1.8,12.25,7.0,5.3,0.0
2018,12,16,8,30,0.0,8.0,2.1,12.6,8.0,6.06,0.0
2018,12,16,8,45,0.0,10.5,2.35,13.0,10.5,7.96,1.2
2018,12,16,9,0,0.0,13.0,2.6,13.4,13.0,9.87,2.87
2018,12,16,9,15,0.0,24.0,2.65,13.7,24.0,18.27,10.12
2018,12,16,9,30,0.0,35.0,2.7,14.0,35.0,26.7,17.36
2018,12,16,9,45,0.0,33.0,2.75,14.35,33.0,25.17,16.0
2018,12,16,10,0,0.0,31.0,2.8,14.7,31.0,23.65,14.64
2018,12,16,10,15,0.0,31.0,2.95,14.95,31.0,23.65,14.61
2018,12,16,10,30,0.0,31.0,3.1,15.2,31.0,23.66,14.57
2018,12,16,10,45,0.0,40.5,3.25,15.45,40.5,30.96,20.74
2018,12,16,11,0,0.0,50.0,3.4,15.7,50.0,38.27,26.88
2018,12,16,11,15,0.0,47.0,3.3,15.75,47.0,35.97,24.9
2018,12,16,11,30,0.0,44.0,3.2,15.8,44.0,33.67,22.93
2018,12,16,11,45,0.0,41.0,3.15,15.85,41.0,31.36,20.97
2018,12,16,12,0,0.0,38.0,3.1,15.9,38.0,29.06,19.01
2018,12,16,12,15,0.0,49.5,3.0,15.85,49.5,37.9,26.5
2018,12,16,12,30,0.0,61.0,2.9,15.8,61.0,46.77,34.0
2018,12,16,12,45,0.0,52.5,2.85,15.8,52.5,40.21,28.47
2018,12,16,13,0,0.0,44.0,2.8,15.8,44.0,33.66,22.95
2018,12,16,13,15,0.0,46.0,2.85,15.75,46.0,35.19,24.29
2018,12,16,13,30,0.0,48.0,2.9,15.7,48.0,36.72,25.62
2018,12,16,13,45,0.0,41.0,2.9,15.7,41.0,31.33,21.07
2018,12,16,14,0,0.0,34.0,2.9,15.7,34.0,25.95,16.52
2018,12,16,14,15,0.0,34.0,2.95,15.55,34.0,25.94,16.55
2018,12,16,14,30,0.0,34.0,3.0,15.4,34.0,25.93,16.58
2018,12,16,14,45,0.0,35.0,3.0,15.3,35.0,26.7,17.24
2018,12,16,15,0,0.0,36.0,3.0,15.2,36.0,27.46,17.89
2018,12,16,15,15,0.0,31.5,3.0,15.2,31.5,24.01,14.88
2018,12,16,15,30,0.0,27.0,3.0,15.2,27.0,20.56,11.84
2018,12,16,15,45,0.0,22.0,2.85,14.8,22.0,16.74,8.46
2018,12,16,16,0,0.0,17.0,2.7,14.4,17.0,12.92,5.49
2018,12,16,16,15,8.0,12.0,2.7,14.25,12.5,9.43,1.63
2018,12,16,16,30,16.0,7.0,2.7,14.1,8.0,5.71,0.0
2018,12,16,16,45,8.0,3.5,2.7,14.0,4.0,2.75,0.0
2018,12,16,17,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,7,15,64.5,5.5,1.25,8.1,7.0,0.0,0.0
2018,12,17,7,30,129.0,11.0,1.3,8.8,14.0,113.26,0.0
2018,12,17,7,45,244.5,18.0,1.3,9.55,39.0,273.42,130.51
2018,12,17,8,0,360.0,25.0,1.3,10.3,64.0,400.05,316.0
2018,12,17,8,15,455.0,31.5,1.45,10.85,102.5,492.55,400.64
2018,12,17,8,30,550.0,38.0,1.6,11.4,141.0,596.89,486.1
2018,12,17,8,45,641.5,42.0,1.75,11.95,188.0,696.26,563.91
2018,12,17,9,0,733.0,46.0,1.9,12.5,235.0,795.99,638.77
2018,12,17,9,15,760.0,49.0,1.85,12.95,270.0,831.59,662.95
2018,12,17,9,30,787.0,52.0,1.8,13.4,305.0,864.56,684.63
2018,12,17,9,45,803.0,55.5,1.7,13.8,335.5,884.64,695.87
2018,12,17,10,0,819.0,59.0,1.6,14.2,366.0,901.41,704.4
2018,12,17,10,15,834.0,60.5,1.6,14.5,391.5,899.94,701.58
2018,12,17,10,30,849.0,62.0,1.6,14.8,417.0,905.93,704.16
2018,12,17,10,45,858.0,62.5,1.6,15.15,435.0,901.27,699.2
2018,12,17,11,0,867.0,63.0,1.6,15.5,453.0,893.09,692.04
2018,12,17,11,15,873.0,63.5,1.6,15.65,465.0,878.64,681.21
2018,12,17,11,30,879.0,64.0,1.6,15.8,477.0,860.72,668.16
2018,12,17,11,45,881.0,64.5,1.6,16.0,482.0,835.96,650.35
2018,12,17,12,0,883.0,65.0,1.6,16.2,487.0,808.05,630.43
2018,12,17,12,15,832.5,76.0,1.65,16.3,472.0,756.63,594.51
2018,12,17,12,30,782.0,87.0,1.7,16.4,457.0,696.76,552.16
2018,12,17,12,45,593.0,124.0,1.7,16.45,401.0,571.76,457.03
2018,12,17,13,0,404.0,161.0,1.7,16.5,345.0,447.35,359.85
2018,12,17,13,15,247.5,158.5,1.7,16.45,270.0,312.5,252.96
2018,12,17,13,30,91.0,156.0,1.7,16.4,195.0,196.29,158.12
2018,12,17,13,45,78.0,140.5,1.75,16.3,172.5,158.75,127.46
2018,12,17,14,0,65.0,125.0,1.8,16.2,150.0,133.65,106.51
2018,12,17,14,15,88.0,116.0,1.6,15.85,147.0,136.89,108.65
2018,12,17,14,30,111.0,107.0,1.4,15.5,144.0,129.85,101.67
2018,12,17,14,45,83.0,92.0,1.2,15.1,118.0,101.02,77.55
2018,12,17,15,0,55.0,77.0,1.0,14.7,92.0,72.9,54.36
2018,12,17,15,15,44.0,70.5,1.0,14.7,81.5,61.97,45.24
2018,12,17,15,30,33.0,64.0,1.0,14.7,71.0,52.23,37.38
2018,12,17,15,45,39.5,50.5,1.0,13.55,57.0,39.44,26.93
2018,12,17,16,0,46.0,37.0,1.0,12.4,43.0,27.97,18.68
2018,12,17,16,15,37.5,25.0,1.0,12.1,28.5,19.16,9.38
2018,12,17,16,30,29.0,13.0,1.0,11.8,14.0,10.21,0.0
2018,12,17,16,45,14.5,6.5,1.0,11.5,7.0,5.11,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,15,32.5,5.0,1.25,8.05,6.0,0.0,0.0
2018,12,18,7,30,65.0,10.0,1.2,8.7,12.0,60.51,0.0
2018,12,18,7,45,177.5,22.0,1.15,9.35,38.5,218.13,94.33
2018,12,18,8,0,290.0,34.0,1.1,10.0,65.0,351.32,277.81
2018,12,18,8,15,309.5,45.5,1.2,10.65,91.5,385.25,316.22
2018,12,18,8,30,329.0,57.0,1.3,11.3,118.0,422.35,350.02
2018,12,18,8,45,309.5,73.5,1.45,11.95,141.0,430.38,358.6
2018,12,18,9,0,290.0,90.0,1.6,12.6,164.0,435.56,362.94
2018,12,18,9,15,448.5,83.5,1.55,13.05,217.5,577.05,474.65
2018,12,18,9,30,607.0,77.0,1.5,13.5,271.0,731.94,588.45
2018,12,18,9,45,607.0,85.5,1.45,13.95,296.0,742.13,592.37
2018,12,18,10,0,607.0,94.0,1.4,14.4,321.0,749.45,595.48
2018,12,18,10,15,487.5,124.0,1.35,14.8,314.5,655.54,524.86
2018,12,18,10,30,368.0,154.0,1.3,15.2,308.0,547.43,441.8
2018,12,18,10,45,412.5,153.0,1.25,15.6,332.5,601.98,482.26
2018,12,18,11,0,457.0,152.0,1.2,16.0,357.0,630.63,501.85
2018,12,18,11,15,525.0,141.0,1.2,16.2,382.5,665.11,526.96
2018,12,18,11,30,593.0,130.0,1.2,16.4,408.0,704.33,554.22
2018,12,18,11,45,588.0,133.0,1.2,16.65,411.0,682.4,537.27
2018,12,18,12,0,583.0,136.0,1.2,16.9,414.0,658.38,518.89
2018,12,18,12,15,700.5,107.5,1.25,17.0,440.0,694.93,546.52
2018,12,18,12,30,818.0,79.0,1.3,17.1,466.0,715.48,561.3
2018,12,18,12,45,711.0,100.0,1.35,17.2,431.5,629.89,497.74
2018,12,18,13,0,604.0,121.0,1.4,17.3,397.0,545.96,433.93
2018,12,18,13,15,512.0,133.5,1.4,17.3,361.5,462.38,369.25
2018,12,18,13,30,420.0,146.0,1.4,17.3,326.0,393.49,314.51
2018,12,18,13,45,414.0,138.0,1.4,17.35,307.0,356.3,284.05
2018,12,18,14,0,408.0,130.0,1.4,17.4,288.0,319.15,252.69
2018,12,18,14,15,406.5,120.5,1.35,17.2,268.0,282.6,221.15
2018,12,18,14,30,405.0,111.0,1.3,17.0,248.0,245.88,188.72
2018,12,18,14,45,369.5,102.5,1.25,16.85,217.0,200.45,149.67
2018,12,18,15,0,334.0,94.0,1.2,16.7,186.0,159.03,114.28
2018,12,18,15,15,339.0,80.0,1.2,16.7,161.5,123.85,83.33
2018,12,18,15,30,344.0,66.0,1.2,16.7,137.0,88.33,54.48
2018,12,18,15,45,400.0,51.0,1.05,15.35,116.0,56.03,33.02
2018,12,18,16,0,456.0,36.0,0.9,14.0,95.0,30.03,20.32
2018,12,18,16,15,356.0,27.5,0.95,13.55,63.5,22.87,12.31
2018,12,18,16,30,256.0,19.0,1.0,13.1,32.0,15.79,0.0
2018,12,18,16,45,128.0,9.5,1.05,12.7,16.0,7.47,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
