Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,18,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,7,15,12.5,4.0,1.05,9.55,4.5,0.0,0.0
2018,12,19,7,30,25.0,8.0,1.1,10.0,9.0,26.51,0.0
2018,12,19,7,45,24.5,22.5,1.1,10.45,24.5,59.59,18.77
2018,12,19,8,0,24.0,37.0,1.1,10.9,40.0,69.72,51.41
2018,12,19,8,15,205.5,45.0,1.2,11.3,82.0,291.35,241.15
2018,12,19,8,30,387.0,53.0,1.3,11.7,124.0,475.14,391.64
2018,12,19,8,45,265.0,71.5,1.4,12.1,125.5,385.75,321.44
2018,12,19,9,0,143.0,90.0,1.5,12.5,127.0,253.08,212.57
2018,12,19,9,15,110.5,101.5,1.6,13.0,132.5,234.02,196.27
2018,12,19,9,30,78.0,113.0,1.7,13.5,138.0,194.48,162.2
2018,12,19,9,45,87.5,132.5,1.8,14.05,163.0,225.74,187.96
2018,12,19,10,0,97.0,152.0,1.9,14.6,188.0,277.07,229.18
2018,12,19,10,15,80.5,154.0,2.0,14.9,185.5,236.93,195.44
2018,12,19,10,30,64.0,156.0,2.1,15.2,183.0,218.48,179.43
2018,12,19,10,45,56.0,163.5,2.25,15.55,188.0,215.78,176.5
2018,12,19,11,0,48.0,171.0,2.4,15.9,193.0,213.26,173.7
2018,12,19,11,15,41.5,177.5,2.5,16.15,196.5,211.11,171.34
2018,12,19,11,30,35.0,184.0,2.6,16.4,200.0,209.21,169.23
2018,12,19,11,45,31.5,182.0,2.75,16.65,196.5,200.27,161.61
2018,12,19,12,0,28.0,180.0,2.9,16.9,193.0,191.88,154.49
2018,12,19,12,15,31.0,175.5,2.85,17.05,190.0,186.33,149.93
2018,12,19,12,30,34.0,171.0,2.8,17.2,187.0,180.86,145.44
2018,12,19,12,45,23.5,161.5,2.8,17.3,172.5,149.58,119.5
2018,12,19,13,0,13.0,152.0,2.8,17.4,158.0,132.4,105.14
2018,12,19,13,15,11.5,145.5,2.65,17.35,150.5,124.64,98.78
2018,12,19,13,30,10.0,139.0,2.5,17.3,143.0,117.17,92.64
2018,12,19,13,45,21.0,137.0,2.4,17.3,145.0,120.22,95.28
2018,12,19,14,0,32.0,135.0,2.3,17.3,147.0,128.11,101.73
2018,12,19,14,15,85.5,132.0,2.05,17.1,161.5,150.8,119.76
2018,12,19,14,30,139.0,129.0,1.8,16.9,176.0,159.19,124.83
2018,12,19,14,45,271.5,103.5,1.5,16.65,183.0,168.81,127.47
2018,12,19,15,0,404.0,78.0,1.2,16.4,190.0,161.94,114.3
2018,12,19,15,15,522.5,62.5,1.2,16.4,185.0,143.04,91.3
2018,12,19,15,30,641.0,47.0,1.2,16.4,180.0,108.21,58.82
2018,12,19,15,45,574.5,41.0,0.85,15.5,141.0,58.1,30.5
2018,12,19,16,0,508.0,35.0,0.5,14.6,102.0,32.06,22.05
2018,12,19,16,15,359.0,27.5,0.4,14.4,66.0,22.87,12.41
2018,12,19,16,30,210.0,20.0,0.3,14.2,30.0,16.55,0.0
2018,12,19,16,45,105.0,10.0,0.25,14.0,15.0,7.87,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,1.8,6.65,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,1.7,6.7,4.0,17.69,0.0
2018,12,20,7,45,15.0,9.0,1.65,6.8,9.5,23.25,2.97
2018,12,20,8,0,12.0,14.0,1.6,6.9,15.0,21.4,12.35
2018,12,20,8,15,14.0,18.5,1.55,7.1,20.5,27.04,18.22
2018,12,20,8,30,16.0,23.0,1.5,7.3,26.0,32.73,23.64
2018,12,20,8,45,14.0,32.0,1.45,7.45,35.0,38.28,28.62
2018,12,20,9,0,12.0,41.0,1.4,7.6,44.0,44.97,34.51
2018,12,20,9,15,6.0,44.5,1.35,7.85,46.0,39.76,29.66
2018,12,20,9,30,0.0,48.0,1.3,8.1,48.0,36.7,26.64
2018,12,20,9,45,20.0,83.5,1.25,8.4,91.0,96.41,79.48
2018,12,20,10,0,40.0,119.0,1.2,8.7,134.0,156.51,131.28
2018,12,20,10,15,22.5,116.0,1.2,8.9,124.5,132.66,109.81
2018,12,20,10,30,5.0,113.0,1.2,9.1,115.0,98.07,79.38
2018,12,20,10,45,25.5,144.5,1.2,9.25,156.0,163.88,135.9
2018,12,20,11,0,46.0,176.0,1.2,9.4,197.0,217.81,181.01
2018,12,20,11,15,30.5,164.5,1.2,9.5,178.5,185.84,153.46
2018,12,20,11,30,15.0,153.0,1.2,9.6,160.0,141.94,116.16
2018,12,20,11,45,7.5,143.5,1.2,9.7,147.0,124.92,101.57
2018,12,20,12,0,0.0,134.0,1.2,9.8,134.0,108.97,87.79
2018,12,20,12,15,0.0,133.0,1.2,9.85,133.0,107.62,86.68
2018,12,20,12,30,0.0,132.0,1.2,9.9,132.0,106.37,85.63
2018,12,20,12,45,0.0,121.5,1.25,9.95,121.5,96.75,77.51
2018,12,20,13,0,0.0,111.0,1.3,10.0,111.0,87.47,69.69
2018,12,20,13,15,0.0,106.0,1.3,10.05,106.0,83.13,66.06
2018,12,20,13,30,0.0,101.0,1.3,10.1,101.0,78.89,62.5
2018,12,20,13,45,0.0,95.0,1.3,10.1,95.0,73.89,58.3
2018,12,20,14,0,0.0,89.0,1.3,10.1,89.0,68.97,54.16
2018,12,20,14,15,2.5,93.5,1.2,10.05,94.5,73.64,58.24
2018,12,20,14,30,5.0,98.0,1.1,10.0,100.0,77.94,61.91
2018,12,20,14,45,16.0,100.0,1.0,9.95,105.0,82.14,65.14
2018,12,20,15,0,27.0,102.0,0.9,9.9,110.0,87.09,68.76
2018,12,20,15,15,23.5,88.5,0.9,9.9,94.5,72.8,56.36
2018,12,20,15,30,20.0,75.0,0.9,9.9,79.0,59.19,44.63
2018,12,20,15,45,13.5,59.5,0.6,9.55,62.0,44.64,32.37
2018,12,20,16,0,7.0,44.0,0.3,9.2,45.0,32.54,23.08
2018,12,20,16,15,15.0,29.5,0.3,9.1,30.5,22.19,12.36
2018,12,20,16,30,23.0,15.0,0.3,9.0,16.0,11.65,0.0
2018,12,20,16,45,11.5,7.5,0.3,8.85,8.0,5.9,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,7,15,10.0,1.5,0.45,10.4,1.5,0.0,0.0
2018,12,21,7,30,20.0,3.0,0.5,10.5,3.0,18.49,0.0
2018,12,21,7,45,61.0,9.0,0.5,10.6,14.0,83.13,20.11
2018,12,21,8,0,102.0,15.0,0.5,10.7,25.0,138.02,107.43
2018,12,21,8,15,322.5,29.0,0.6,10.95,83.0,376.23,307.48
2018,12,21,8,30,543.0,43.0,0.7,11.2,141.0,604.56,485.62
2018,12,21,8,45,413.0,37.5,0.75,11.4,122.5,479.58,392.37
2018,12,21,9,0,283.0,32.0,0.8,11.6,104.0,347.02,290.31
2018,12,21,9,15,141.5,37.5,0.95,12.0,73.5,207.66,175.91
2018,12,21,9,30,0.0,43.0,1.1,12.4,43.0,32.85,22.7
2018,12,21,9,45,0.5,63.0,1.2,12.75,63.0,48.77,36.5
2018,12,21,10,0,1.0,83.0,1.3,13.1,83.0,66.73,51.75
2018,12,21,10,15,19.0,116.0,1.4,13.45,123.5,116.25,94.3
2018,12,21,10,30,37.0,149.0,1.5,13.8,164.0,184.11,151.06
2018,12,21,10,45,18.5,110.5,1.6,14.1,118.0,118.34,95.33
2018,12,21,11,0,0.0,72.0,1.7,14.4,72.0,55.26,41.42
2018,12,21,11,15,2.0,98.0,1.75,14.65,99.0,78.95,61.45
2018,12,21,11,30,4.0,124.0,1.8,14.9,126.0,104.17,82.5
2018,12,21,11,45,13.5,145.0,1.85,15.2,151.5,131.49,105.36
2018,12,21,12,0,23.0,166.0,1.9,15.5,177.0,158.49,127.69
2018,12,21,12,15,29.5,165.5,1.95,15.55,179.5,174.59,140.97
2018,12,21,12,30,36.0,165.0,2.0,15.6,182.0,176.25,142.42
2018,12,21,12,45,20.0,151.0,2.05,15.7,160.5,137.45,110.03
2018,12,21,13,0,4.0,137.0,2.1,15.8,139.0,112.96,89.41
2018,12,21,13,15,28.5,145.5,2.1,15.8,158.0,143.73,115.47
2018,12,21,13,30,53.0,154.0,2.1,15.8,177.0,163.29,131.77
2018,12,21,13,45,28.0,110.0,2.05,15.75,122.0,106.0,83.99
2018,12,21,14,0,3.0,66.0,2.0,15.7,67.0,51.97,38.59
2018,12,21,14,15,199.5,64.5,1.95,15.5,132.0,148.94,118.07
2018,12,21,14,30,396.0,63.0,1.9,15.3,197.0,206.21,159.39
2018,12,21,14,45,379.5,66.5,1.9,15.1,184.0,178.34,133.16
2018,12,21,15,0,363.0,70.0,1.9,14.9,171.0,147.63,105.11
2018,12,21,15,15,374.0,60.5,1.9,14.9,151.5,119.15,78.73
2018,12,21,15,30,385.0,51.0,1.9,14.9,132.0,85.62,50.68
2018,12,21,15,45,329.5,44.5,1.45,13.4,103.5,50.48,29.13
2018,12,21,16,0,274.0,38.0,1.0,11.9,75.0,29.06,19.75
2018,12,21,16,15,156.5,24.5,1.1,11.6,44.0,18.68,9.44
2018,12,21,16,30,39.0,11.0,1.2,11.3,13.0,8.6,0.0
2018,12,21,16,45,19.5,5.5,1.3,11.0,6.5,4.33,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.0,1.2,3.6,6.0,0.0,0.0
2018,12,22,7,30,89.0,10.0,1.2,4.2,12.0,79.58,0.0
2018,12,22,7,45,136.5,22.5,1.25,4.8,33.0,182.24,41.51
2018,12,22,8,0,184.0,35.0,1.3,5.4,54.0,259.84,206.45
2018,12,22,8,15,235.0,48.0,1.35,5.9,83.0,323.55,271.16
2018,12,22,8,30,286.0,61.0,1.4,6.4,112.0,389.61,329.83
2018,12,22,8,45,312.0,72.5,1.5,6.9,140.5,431.23,366.07
2018,12,22,9,0,338.0,84.0,1.6,7.4,169.0,472.61,400.74
2018,12,22,9,15,258.5,101.0,1.55,7.75,172.0,396.73,337.57
2018,12,22,9,30,179.0,118.0,1.5,8.1,175.0,341.26,289.74
2018,12,22,9,45,219.0,129.5,1.45,8.5,206.0,391.39,331.16
2018,12,22,10,0,259.0,141.0,1.4,8.9,237.0,440.64,370.12
2018,12,22,10,15,265.0,151.5,1.3,9.15,255.5,454.36,379.28
2018,12,22,10,30,271.0,162.0,1.2,9.4,274.0,466.79,387.48
2018,12,22,10,45,329.0,162.0,1.05,9.65,304.5,513.05,422.96
2018,12,22,11,0,387.0,162.0,0.9,9.9,335.0,579.24,471.43
2018,12,22,11,15,400.0,163.5,0.9,10.2,346.5,580.5,470.72
2018,12,22,11,30,413.0,165.0,0.9,10.5,358.0,579.51,469.06
2018,12,22,11,45,292.5,184.0,0.9,10.85,321.5,462.43,376.73
2018,12,22,12,0,172.0,203.0,0.9,11.2,285.0,354.0,289.56
2018,12,22,12,15,114.5,193.5,0.9,11.5,248.0,288.6,236.44
2018,12,22,12,30,57.0,184.0,0.9,11.8,211.0,212.21,173.32
2018,12,22,12,45,48.5,181.5,0.9,12.15,204.0,199.46,162.74
2018,12,22,13,0,40.0,179.0,0.9,12.5,197.0,187.51,152.54
2018,12,22,13,15,78.5,180.5,0.95,12.5,214.5,209.23,171.0
2018,12,22,13,30,117.0,182.0,1.0,12.5,232.0,237.94,194.43
2018,12,22,13,45,102.0,172.0,1.05,12.5,214.0,211.61,172.36
2018,12,22,14,0,87.0,162.0,1.1,12.5,196.0,178.65,144.97
2018,12,22,14,15,75.0,148.5,1.1,12.4,176.0,155.14,125.22
2018,12,22,14,30,63.0,135.0,1.1,12.3,156.0,133.34,106.79
2018,12,22,14,45,90.5,111.0,1.05,12.2,138.0,120.41,94.65
2018,12,22,15,0,118.0,87.0,1.0,12.1,120.0,99.3,74.97
2018,12,22,15,15,154.5,80.5,1.0,12.1,117.0,93.48,67.62
2018,12,22,15,30,191.0,74.0,1.0,12.1,114.0,79.66,54.32
2018,12,22,15,45,165.5,60.0,0.9,11.2,89.5,52.92,35.31
2018,12,22,16,0,140.0,46.0,0.8,10.3,65.0,34.11,24.36
2018,12,22,16,15,106.5,32.0,0.8,10.15,43.5,23.99,13.97
2018,12,22,16,30,73.0,18.0,0.8,10.0,22.0,13.72,0.0
2018,12,22,16,45,36.5,9.0,0.85,9.8,11.0,7.08,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,23,7,15,14.0,3.0,0.35,7.5,3.5,0.0,0.0
2018,12,23,7,30,28.0,6.0,0.3,7.8,7.0,27.26,0.0
2018,12,23,7,45,22.0,18.5,0.25,8.05,20.0,48.12,3.84
2018,12,23,8,0,16.0,31.0,0.2,8.3,33.0,50.57,35.56
2018,12,23,8,15,15.0,46.5,0.2,8.65,48.5,68.79,53.34
2018,12,23,8,30,14.0,62.0,0.2,9.0,64.0,73.9,58.49
2018,12,23,8,45,26.0,75.5,0.25,9.35,81.5,109.69,89.93
2018,12,23,9,0,38.0,89.0,0.3,9.7,99.0,134.4,111.49
2018,12,23,9,15,22.0,85.5,0.3,10.4,91.5,107.4,87.82
2018,12,23,9,30,6.0,82.0,0.3,11.1,84.0,73.43,58.09
2018,12,23,9,45,62.0,114.5,0.35,11.8,137.5,176.52,147.14
2018,12,23,10,0,118.0,147.0,0.4,12.5,191.0,291.06,240.62
2018,12,23,10,15,117.5,156.0,0.65,13.1,202.0,296.83,244.18
2018,12,23,10,30,117.0,165.0,0.9,13.7,213.0,302.32,248.23
2018,12,23,10,45,128.5,171.0,1.15,14.3,226.5,314.77,258.16
2018,12,23,11,0,140.0,177.0,1.4,14.9,240.0,326.57,267.38
2018,12,23,11,15,148.5,189.0,1.45,15.05,257.0,342.29,279.44
2018,12,23,11,30,157.0,201.0,1.5,15.2,274.0,356.82,290.46
2018,12,23,11,45,178.0,183.0,1.55,15.4,267.0,344.88,281.47
2018,12,23,12,0,199.0,165.0,1.6,15.6,260.0,351.03,286.54
2018,12,23,12,15,338.0,159.5,1.6,15.6,320.0,443.3,361.16
2018,12,23,12,30,477.0,154.0,1.6,15.6,380.0,543.18,437.97
2018,12,23,12,45,412.5,165.0,1.65,15.6,357.5,484.71,391.0
2018,12,23,13,0,348.0,176.0,1.7,15.6,335.0,415.35,336.42
2018,12,23,13,15,279.5,177.5,1.65,15.45,302.5,354.71,287.64
2018,12,23,13,30,211.0,179.0,1.6,15.3,270.0,288.3,233.82
2018,12,23,13,45,144.5,161.5,1.6,15.2,222.5,223.49,180.87
2018,12,23,14,0,78.0,144.0,1.6,15.1,175.0,157.88,126.83
2018,12,23,14,15,52.5,131.5,1.55,14.9,151.5,130.86,104.43
2018,12,23,14,30,27.0,119.0,1.5,14.7,128.0,107.03,84.74
2018,12,23,14,45,22.5,91.5,1.45,14.5,98.5,80.04,62.03
2018,12,23,15,0,18.0,64.0,1.4,14.3,69.0,54.8,40.64
2018,12,23,15,15,9.0,54.5,1.4,14.3,57.0,43.26,31.03
2018,12,23,15,30,0.0,45.0,1.4,14.3,45.0,34.43,23.76
2018,12,23,15,45,22.5,39.0,1.1,13.1,42.0,31.28,20.37
2018,12,23,16,0,45.0,33.0,0.8,11.9,39.0,25.38,16.61
2018,12,23,16,15,84.5,24.5,0.8,11.65,31.0,18.74,9.71
2018,12,23,16,30,124.0,16.0,0.8,11.4,23.0,12.26,0.0
2018,12,23,16,45,62.0,8.0,0.8,11.15,11.5,6.29,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,1.0,2.0,1.5,8.95,2.0,0.0,0.0
2018,12,24,7,30,2.0,4.0,1.6,9.3,4.0,4.75,0.0
2018,12,24,7,45,1.5,15.5,1.65,9.65,15.5,13.08,0.0
2018,12,24,8,0,1.0,27.0,1.7,10.0,27.0,23.34,12.93
2018,12,24,8,15,9.5,41.5,1.9,10.35,43.0,46.23,33.78
2018,12,24,8,30,18.0,56.0,2.1,10.7,59.0,78.25,62.04
2018,12,24,8,45,25.0,72.0,2.25,11.05,77.5,103.0,83.91
2018,12,24,9,0,32.0,88.0,2.4,11.4,96.0,127.32,105.16
2018,12,24,9,15,30.0,101.0,2.5,11.75,109.5,138.03,114.17
2018,12,24,9,30,28.0,114.0,2.6,12.1,123.0,148.69,122.93
2018,12,24,9,45,17.5,108.0,2.65,12.45,114.0,111.14,90.49
2018,12,24,10,0,7.0,102.0,2.7,12.8,105.0,91.92,73.51
2018,12,24,10,15,3.5,107.5,2.85,13.35,109.0,92.6,73.68
2018,12,24,10,30,0.0,113.0,3.0,13.9,113.0,93.46,73.98
2018,12,24,10,45,0.0,102.5,3.2,14.45,102.5,82.23,64.28
2018,12,24,11,0,0.0,92.0,3.4,15.0,92.0,72.05,55.52
2018,12,24,11,15,0.0,79.0,3.5,15.2,79.0,60.69,45.86
2018,12,24,11,30,0.0,66.0,3.6,15.4,66.0,50.63,37.31
2018,12,24,11,45,0.0,58.5,3.75,15.65,58.5,44.84,32.37
2018,12,24,12,0,0.0,51.0,3.9,15.9,51.0,39.06,27.45
2018,12,24,12,15,0.0,49.5,3.9,15.8,49.5,37.9,26.49
2018,12,24,12,30,0.0,48.0,3.9,15.7,48.0,36.75,25.53
2018,12,24,12,45,5.5,55.5,3.9,15.55,58.0,46.41,33.9
2018,12,24,13,0,11.0,63.0,3.9,15.4,68.0,58.53,44.32
2018,12,24,13,15,10.5,61.0,3.8,15.2,65.5,55.85,42.05
2018,12,24,13,30,10.0,59.0,3.7,15.0,63.0,53.22,39.84
2018,12,24,13,45,23.5,69.5,3.6,14.8,79.0,68.41,52.83
2018,12,24,14,0,37.0,80.0,3.5,14.6,95.0,82.13,64.35
2018,12,24,14,15,36.0,78.5,3.4,14.5,92.0,78.12,60.73
2018,12,24,14,30,35.0,77.0,3.3,14.4,89.0,74.17,57.13
2018,12,24,14,45,105.5,81.5,3.2,14.25,112.5,100.14,76.83
2018,12,24,15,0,176.0,86.0,3.1,14.1,136.0,115.89,86.46
2018,12,24,15,15,204.0,78.5,3.1,14.1,128.5,101.14,71.53
2018,12,24,15,30,232.0,71.0,3.1,14.1,121.0,82.88,54.85
2018,12,24,15,45,210.5,60.0,3.35,13.9,98.0,56.05,36.07
2018,12,24,16,0,189.0,49.0,3.6,13.7,75.0,36.34,25.93
2018,12,24,16,15,132.0,34.5,3.85,13.6,49.5,25.82,15.41
2018,12,24,16,30,75.0,20.0,4.1,13.5,24.0,15.16,0.0
2018,12,24,16,45,37.5,10.0,4.35,13.4,12.0,7.87,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,1.55,5.55,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,1.6,6.3,12.0,111.45,0.0
2018,12,25,7,45,261.0,17.0,1.7,7.05,37.0,277.85,16.29
2018,12,25,8,0,393.0,24.0,1.8,7.8,62.0,416.44,322.18
2018,12,25,8,15,483.5,30.5,1.95,8.3,100.0,514.04,420.35
2018,12,25,8,30,574.0,37.0,2.1,8.8,138.0,614.83,505.54
2018,12,25,8,45,658.5,39.5,2.3,9.25,182.5,706.18,579.61
2018,12,25,9,0,743.0,42.0,2.5,9.7,227.0,787.63,643.31
2018,12,25,9,15,773.5,45.5,2.7,10.25,264.0,827.59,673.78
2018,12,25,9,30,804.0,49.0,2.9,10.8,301.0,865.28,701.67
2018,12,25,9,45,823.0,52.0,3.1,11.35,333.0,888.27,717.93
2018,12,25,10,0,842.0,55.0,3.3,11.9,365.0,908.1,731.52
2018,12,25,10,15,860.0,56.0,3.6,12.35,392.5,920.57,740.41
2018,12,25,10,30,878.0,57.0,3.9,12.8,420.0,929.5,746.59
2018,12,25,10,45,890.5,57.5,4.15,13.2,440.5,928.79,745.52
2018,12,25,11,0,903.0,58.0,4.4,13.6,461.0,924.34,742.32
2018,12,25,11,15,910.0,58.0,4.5,13.9,474.0,910.39,731.5
2018,12,25,11,30,917.0,58.0,4.6,14.2,487.0,892.81,718.15
2018,12,25,11,45,921.5,57.5,4.75,14.5,493.0,868.81,700.47
2018,12,25,12,0,926.0,57.0,4.9,14.8,499.0,841.39,680.23
2018,12,25,12,15,911.5,61.0,4.9,15.0,495.0,801.34,649.84
2018,12,25,12,30,897.0,65.0,4.9,15.2,491.0,759.15,617.82
2018,12,25,12,45,905.0,62.5,4.95,15.35,485.0,723.35,590.88
2018,12,25,13,0,913.0,60.0,5.0,15.5,479.0,684.36,560.18
2018,12,25,13,15,905.5,59.0,5.0,15.55,462.5,634.45,519.05
2018,12,25,13,30,898.0,58.0,5.0,15.6,446.0,583.02,475.78
2018,12,25,13,45,886.0,57.0,4.95,15.65,423.0,527.96,428.4
2018,12,25,14,0,874.0,56.0,4.9,15.7,400.0,472.31,379.31
2018,12,25,14,15,856.0,54.5,4.7,15.5,370.5,413.35,326.45
2018,12,25,14,30,838.0,53.0,4.5,15.3,341.0,354.97,272.93
2018,12,25,14,45,812.0,51.0,4.25,15.1,306.5,294.61,217.21
2018,12,25,15,0,786.0,49.0,4.0,14.9,272.0,235.68,162.87
2018,12,25,15,15,746.0,46.0,4.0,14.9,233.5,175.8,110.15
2018,12,25,15,30,706.0,43.0,4.0,14.9,195.0,120.3,65.81
2018,12,25,15,45,643.5,38.5,3.35,13.4,155.0,66.96,33.22
2018,12,25,16,0,581.0,34.0,2.7,11.9,115.0,31.56,22.0
2018,12,25,16,15,462.5,28.0,2.6,11.3,78.5,25.72,15.65
2018,12,25,16,30,344.0,22.0,2.5,10.7,42.0,18.48,0.0
2018,12,25,16,45,187.0,12.5,2.35,10.05,22.0,9.83,0.0
2018,12,25,17,0,30.0,3.0,2.2,9.4,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.25,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,7,15,45.5,4.5,1.15,4.5,5.0,0.0,0.0
2018,12,26,7,30,91.0,9.0,1.1,5.0,10.0,80.07,0.0
2018,12,26,7,45,107.0,21.5,1.0,5.55,28.0,153.42,0.0
2018,12,26,8,0,123.0,34.0,0.9,6.1,46.0,184.81,143.45
2018,12,26,8,15,148.5,49.0,1.15,6.8,70.5,228.13,190.25
2018,12,26,8,30,174.0,64.0,1.4,7.5,95.0,271.7,230.13
2018,12,26,8,45,210.5,78.0,1.65,8.25,124.0,323.89,275.83
2018,12,26,9,0,247.0,92.0,1.9,9.0,153.0,376.52,320.54
2018,12,26,9,15,355.5,93.0,2.15,9.55,196.0,501.74,424.17
2018,12,26,9,30,464.0,94.0,2.4,10.1,239.0,606.48,506.6
2018,12,26,9,45,541.5,92.0,2.6,10.65,278.5,687.01,567.83
2018,12,26,10,0,619.0,90.0,2.8,11.2,318.0,757.4,620.06
2018,12,26,10,15,713.0,80.0,2.9,11.6,360.5,829.3,672.08
2018,12,26,10,30,807.0,70.0,3.0,12.0,403.0,891.19,715.7
2018,12,26,10,45,856.5,64.0,3.05,12.45,433.0,906.5,724.61
2018,12,26,11,0,906.0,58.0,3.1,12.9,463.0,927.87,738.3
2018,12,26,11,15,911.5,59.0,2.95,13.2,476.5,913.97,725.56
2018,12,26,11,30,917.0,60.0,2.8,13.5,490.0,896.46,710.7
2018,12,26,11,45,919.0,61.0,2.7,13.75,496.0,872.34,691.82
2018,12,26,12,0,921.0,62.0,2.6,14.0,502.0,844.88,670.71
2018,12,26,12,15,911.5,64.0,2.6,14.2,498.5,806.33,642.54
2018,12,26,12,30,902.0,66.0,2.6,14.4,495.0,765.43,612.63
2018,12,26,12,45,879.0,69.5,2.6,14.6,481.0,714.58,575.16
2018,12,26,13,0,856.0,73.0,2.6,14.8,467.0,668.52,539.21
2018,12,26,13,15,863.0,70.5,2.55,14.8,456.0,627.49,506.11
2018,12,26,13,30,870.0,68.0,2.5,14.8,445.0,583.68,469.92
2018,12,26,13,45,809.0,73.5,2.45,14.75,409.5,510.4,409.99
2018,12,26,14,0,748.0,79.0,2.4,14.7,374.0,441.15,352.18
2018,12,26,14,15,720.5,77.5,2.1,14.4,344.5,383.89,302.3
2018,12,26,14,30,693.0,76.0,1.8,14.1,315.0,328.03,252.57
2018,12,26,14,45,689.0,69.0,1.5,13.75,286.5,276.17,204.89
2018,12,26,15,0,685.0,62.0,1.2,13.4,258.0,224.23,156.87
2018,12,26,15,15,637.5,58.0,1.2,13.4,220.0,167.44,107.93
2018,12,26,15,30,590.0,54.0,1.2,13.4,182.0,116.02,67.22
2018,12,26,15,45,537.5,46.5,1.15,12.15,145.0,67.06,35.96
2018,12,26,16,0,485.0,39.0,1.1,10.9,108.0,32.56,23.04
2018,12,26,16,15,370.5,31.5,1.15,10.45,73.5,26.17,16.24
2018,12,26,16,30,256.0,24.0,1.2,10.0,39.0,19.97,0.22
2018,12,26,16,45,138.0,13.5,1.25,9.55,20.5,10.62,0.0
2018,12,26,17,0,20.0,3.0,1.3,9.1,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.5,1.35,8.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,27,7,15,73.0,5.5,2.9,4.3,6.5,0.0,0.0
2018,12,27,7,30,146.0,11.0,3.2,5.0,13.0,125.64,0.0
2018,12,27,7,45,308.0,19.0,3.5,5.7,42.5,307.07,0.0
2018,12,27,8,0,470.0,27.0,3.8,6.4,72.0,483.92,375.15
2018,12,27,8,15,568.0,30.5,4.05,7.05,111.5,588.59,485.65
2018,12,27,8,30,666.0,34.0,4.3,7.7,151.0,694.09,577.18
2018,12,27,8,45,717.0,38.0,4.55,8.3,191.5,748.93,624.86
2018,12,27,9,0,768.0,42.0,4.8,8.9,232.0,811.1,675.87
2018,12,27,9,15,798.5,44.5,5.1,9.5,269.0,849.83,707.11
2018,12,27,9,30,829.0,47.0,5.4,10.1,306.0,886.34,735.49
2018,12,27,9,45,848.5,50.0,5.7,10.7,339.0,910.22,753.37
2018,12,27,10,0,868.0,53.0,6.0,11.3,372.0,930.83,768.31
2018,12,27,10,15,884.0,53.5,6.1,11.75,399.0,940.81,774.19
2018,12,27,10,30,900.0,54.0,6.2,12.2,426.0,947.21,777.33
2018,12,27,10,45,911.0,54.0,6.3,12.65,446.0,944.41,773.55
2018,12,27,11,0,922.0,54.0,6.4,13.1,466.0,937.86,767.07
2018,12,27,11,15,928.0,54.5,6.45,13.3,479.5,923.64,755.39
2018,12,27,11,30,934.0,55.0,6.5,13.5,493.0,905.74,741.07
2018,12,27,11,45,937.0,55.0,6.55,13.75,499.0,880.93,721.49
2018,12,27,12,0,940.0,55.0,6.6,14.0,505.0,852.71,699.4
2018,12,27,12,15,938.5,55.5,6.55,14.05,503.5,818.23,672.68
2018,12,27,12,30,937.0,56.0,6.5,14.1,502.0,780.81,643.73
2018,12,27,12,45,932.0,56.5,6.45,14.15,493.5,738.14,610.62
2018,12,27,13,0,927.0,57.0,6.4,14.2,485.0,693.16,574.77
2018,12,27,13,15,919.5,56.5,6.35,14.15,468.5,643.36,533.0
2018,12,27,13,30,912.0,56.0,6.3,14.1,452.0,591.97,489.02
2018,12,27,13,45,900.0,55.0,6.2,14.05,429.0,536.31,440.44
2018,12,27,14,0,888.0,54.0,6.1,14.0,406.0,480.01,390.14
2018,12,27,14,15,870.5,52.5,5.95,13.75,376.5,420.55,336.26
2018,12,27,14,30,853.0,51.0,5.8,13.5,347.0,361.59,281.57
2018,12,27,14,45,827.5,49.0,5.6,13.3,312.5,300.52,224.46
2018,12,27,15,0,802.0,47.0,5.4,13.1,278.0,241.42,169.12
2018,12,27,15,15,764.0,44.5,5.4,13.1,239.5,180.71,114.71
2018,12,27,15,30,726.0,42.0,5.4,13.1,201.0,124.69,68.97
2018,12,27,15,45,662.5,38.0,4.85,12.0,160.5,70.27,34.68
2018,12,27,16,0,599.0,34.0,4.3,10.9,120.0,31.66,22.23
2018,12,27,16,15,490.0,28.0,4.15,10.3,83.0,25.82,16.03
2018,12,27,16,30,381.0,22.0,4.0,9.7,46.0,20.2,1.75
2018,12,27,16,45,208.0,12.5,3.9,9.15,24.0,9.83,0.0
2018,12,27,17,0,35.0,3.0,3.8,8.6,2.0,0.0,0.0
2018,12,27,17,15,17.5,1.5,3.8,8.4,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,2.5,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,3.1,10.0,74.32,0.0
2018,12,28,7,45,220.5,20.5,3.0,3.7,38.0,245.06,0.0
2018,12,28,8,0,357.0,32.0,3.2,4.3,66.0,404.25,316.04
2018,12,28,8,15,513.0,33.5,3.3,4.85,109.0,542.42,451.34
2018,12,28,8,30,669.0,35.0,3.4,5.4,152.0,698.0,581.57
2018,12,28,8,45,719.0,38.5,3.5,6.0,192.0,760.44,633.66
2018,12,28,9,0,769.0,42.0,3.6,6.6,232.0,811.98,675.08
2018,12,28,9,15,801.0,44.0,3.75,7.3,269.0,851.4,705.29
2018,12,28,9,30,833.0,46.0,3.9,8.0,306.0,888.69,732.55
2018,12,28,9,45,856.5,47.0,4.05,8.75,339.0,913.44,749.36
2018,12,28,10,0,880.0,48.0,4.2,9.5,372.0,935.09,763.59
2018,12,28,10,15,893.5,49.0,4.2,10.0,398.5,943.64,767.45
2018,12,28,10,30,907.0,50.0,4.2,10.5,425.0,948.57,768.66
2018,12,28,10,45,916.5,51.0,4.2,10.95,445.5,945.96,764.54
2018,12,28,11,0,926.0,52.0,4.2,11.4,466.0,939.55,757.81
2018,12,28,11,15,932.0,52.5,4.2,11.7,479.5,925.42,746.02
2018,12,28,11,30,938.0,53.0,4.2,12.0,493.0,907.59,731.73
2018,12,28,11,45,940.5,53.5,4.2,12.25,499.5,883.07,712.8
2018,12,28,12,0,943.0,54.0,4.2,12.5,506.0,855.12,691.47
2018,12,28,12,15,939.5,55.5,4.15,12.65,504.5,820.35,665.12
2018,12,28,12,30,936.0,57.0,4.1,12.8,503.0,782.72,636.68
2018,12,28,12,45,929.0,58.5,4.05,12.95,494.5,739.92,604.26
2018,12,28,13,0,922.0,60.0,4.0,13.1,486.0,694.92,569.18
2018,12,28,13,15,915.5,59.0,3.95,13.1,470.0,645.37,528.66
2018,12,28,13,30,909.0,58.0,3.9,13.1,454.0,594.16,485.85
2018,12,28,13,45,898.5,56.0,3.85,13.1,430.5,538.3,438.26
2018,12,28,14,0,888.0,54.0,3.8,13.1,407.0,481.7,388.74
2018,12,28,14,15,870.5,53.0,3.5,12.9,378.0,422.76,335.89
2018,12,28,14,30,853.0,52.0,3.2,12.7,349.0,364.3,282.21
2018,12,28,14,45,827.5,50.0,2.9,12.45,314.5,303.17,225.75
2018,12,28,15,0,802.0,48.0,2.6,12.2,280.0,243.99,170.88
2018,12,28,15,15,764.0,45.0,2.6,12.2,241.5,182.74,116.37
2018,12,28,15,30,726.0,42.0,2.6,12.2,203.0,126.18,70.17
2018,12,28,15,45,665.0,38.0,2.0,10.3,162.5,71.78,35.62
2018,12,28,16,0,604.0,34.0,1.4,8.4,122.0,31.69,22.58
2018,12,28,16,15,483.0,28.5,1.45,7.8,84.0,26.23,16.73
2018,12,28,16,30,362.0,23.0,1.5,7.2,46.0,19.33,2.81
2018,12,28,16,45,198.5,13.5,1.5,6.65,24.5,10.62,0.0
2018,12,28,17,0,35.0,4.0,1.5,6.1,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.55,5.95,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
